ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 00:00,2,0.000,ALERT,212.83,299.07,60.028,1556683204,"201051344000579","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1296185.6,1296185.6,18551,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683207,431770.00
05/01/2019 00:00,2,0.000,ALERT,212.61,297.26,60.001,1556683204,"201051344001025","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1278619.8,1278619.8,26478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683208,431771.00
05/01/2019 00:00,2,0.000,ALERT,212.83,297.57,60.012,1556683204,"201051344001093","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1262359.7,1262359.7,26524,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683210,431772.00
05/01/2019 00:00,2,0.000,ALERT,212.61,298.47,59.964,1556683204,"201051344000458","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,1279191.8,1279191.8,18303,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683212,431773.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.17,60.006,1556683204,"201051344000890","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1277089.3,1277089.3,26436,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683214,431774.00
05/01/2019 00:00,2,0.000,ALERT,212.61,298.17,59.990,1556683204,"201051344000988","174011545737251",0.00,3.70,0,292.76,299.67,0.0,0.0,0.000,985889.6,985889.6,18631,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683216,431775.00
05/01/2019 00:00,2,0.000,ALERT,213.29,298.77,60.043,1556683204,"201051344000582","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26410,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683218,431776.00
05/01/2019 00:00,2,0.000,ALERT,212.61,298.77,60.022,1556683204,"201051344000868","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1264441.9,1264441.9,50349,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683220,431777.00
05/01/2019 00:00,2,0.000,ALERT,213.29,298.77,60.012,1556683204,"201051344000576","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1282468.8,1282468.8,22395,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683222,431778.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.17,60.017,1556683204,"201051344001158","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1259180.2,1259180.2,18614,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683224,431779.00
05/01/2019 00:00,2,0.000,ALERT,213.06,297.57,59.985,1556683204,"201051344000917","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,1272351.0,1272351.0,26330,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683225,431780.00
05/01/2019 00:00,2,0.000,ALERT,213.06,297.26,60.017,1556683204,"201051344000417","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1020504.1,1020504.1,26478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683227,431781.00
05/01/2019 00:00,2,0.000,ALERT,213.29,297.87,60.022,1556683204,"201051344000685","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26497,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683229,431782.00
05/01/2019 00:00,2,0.000,ALERT,213.06,297.26,60.028,1556683204,"201051344000651","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1271658.1,1271658.1,26461,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683231,431783.00
05/01/2019 00:00,2,0.000,ALERT,212.38,299.07,60.028,1556683204,"201051344000594","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1283999.3,1283999.3,50343,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683233,431784.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1556683204,"201051344000469","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1264059.0,1264059.0,18588,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683234,431785.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.17,60.028,1556683204,"201051344000585","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1284963.6,1284963.6,26520,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683236,431786.00
05/01/2019 00:00,2,0.000,ALERT,213.29,298.47,60.006,1556683204,"201051344000853","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1287463.2,1287463.2,18187,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683238,431787.00
05/01/2019 00:00,2,0.000,ALERT,213.06,298.47,59.975,1556683204,"201051344001145","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1286970.5,1286970.5,26438,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683240,431788.00
05/01/2019 00:00,2,0.000,ALERT,213.06,298.17,60.054,1556683204,"201051344000438","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1280015.6,1280015.6,26469,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683242,431789.00
05/01/2019 00:00,2,0.000,ALERT,212.61,298.17,60.001,1556683204,"201051344001135","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26417,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683244,431790.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.77,60.012,1556683204,"201051344000983","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1285473.9,1285473.9,18183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683245,431791.00
05/01/2019 00:00,2,0.000,ALERT,213.06,297.87,60.017,1556683204,"201051344001203","174011545737251",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26476,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683247,431792.00
05/01/2019 00:00,2,0.000,ALERT,212.83,298.17,60.017,1556683204,"201051344001230","174011545737251",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26309,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683249,431793.00
05/01/2019 00:00,2,0.000,ALERT,212.61,297.87,60.033,1556683204,"201051344000646","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26450,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683251,431794.00
05/01/2019 00:00,2,0.000,ALERT,213.29,298.47,60.012,1556683204,"201051344000867","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1262637.6,1262637.6,50378,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683253,431795.00
05/01/2019 00:00,2,0.000,ALERT,213.74,298.47,60.017,1556683204,"201051344000633","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,1260022.5,1260022.5,50476,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683255,431796.00
05/01/2019 00:00,2,0.000,ALERT,212.61,298.17,60.012,1556683204,"201051344000955","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1284466.3,1284466.3,26466,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683256,431797.00
05/01/2019 00:00,2,0.000,ALERT,213.06,298.17,60.012,1556683204,"201051344000648","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1275203.4,1275203.4,49927,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683258,431798.00
05/01/2019 00:00,2,0.000,ALERT,213.51,298.47,60.017,1556683204,"201051344000645","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1280127.9,1280127.9,49891,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556683260,431799.00
05/01/2019 00:00,2,0.000,ALERT,213.06,299.37,60.006,1556683204,"201051344000569","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1296312.1,1296312.1,18098,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556683262,431800.00
05/01/2019 00:00,2,0.000,ALERT,213.29,298.17,59.975,1556683204,"179051228000119","174011545737251",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,83324.7,83324.7,18214,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556683264,431801.00
05/01/2019 00:15,2,0.000,ALERT,213.06,299.07,60.022,1556684104,"201051344000579","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18553,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684106,431802.00
05/01/2019 00:15,2,0.000,ALERT,212.83,296.96,60.012,1556684104,"201051344001025","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1278619.8,1278619.8,26480,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684108,431803.00
05/01/2019 00:15,2,0.000,ALERT,213.06,297.87,60.012,1556684104,"201051344001093","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1262359.7,1262359.7,26526,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684110,431804.00
05/01/2019 00:15,2,0.000,ALERT,212.83,298.47,60.012,1556684104,"201051344000458","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18305,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684112,431805.00
05/01/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1556684104,"201051344000890","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1277089.3,1277089.3,26438,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684114,431806.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1556684104,"201051344000988","174011545737251",0.00,3.70,0,293.66,300.57,0.0,0.0,0.000,985889.6,985889.6,18633,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684116,431807.00
05/01/2019 00:15,2,0.000,ALERT,213.29,298.47,60.017,1556684104,"201051344000582","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1255857.4,1255857.4,26412,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684117,431808.00
05/01/2019 00:15,2,0.000,ALERT,212.83,299.07,60.012,1556684104,"201051344000868","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50351,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684119,431809.00
05/01/2019 00:15,2,0.000,ALERT,213.51,299.07,60.012,1556684104,"201051344000576","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22397,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684121,431810.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.17,60.012,1556684104,"201051344001158","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18616,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684123,431811.00
05/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1556684104,"201051344000917","174011545737251",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,1272351.0,1272351.0,26332,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684125,431812.00
05/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1556684104,"201051344000417","174011545737251",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,1020504.1,1020504.1,26480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684127,431813.00
05/01/2019 00:15,2,0.000,ALERT,213.29,297.87,59.990,1556684104,"201051344000685","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1278730.6,1278730.6,26499,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684129,431814.00
05/01/2019 00:15,2,0.000,ALERT,212.83,296.96,60.038,1556684104,"201051344000651","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1271658.1,1271658.1,26463,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684130,431815.00
05/01/2019 00:15,2,0.000,ALERT,212.61,299.07,60.028,1556684104,"201051344000594","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50345,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684132,431816.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1556684104,"201051344000469","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18590,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684134,431817.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1556684104,"201051344000585","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1284963.6,1284963.6,26522,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684136,431818.00
05/01/2019 00:15,2,0.000,ALERT,213.51,298.47,60.033,1556684104,"201051344000853","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18189,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684138,431819.00
05/01/2019 00:15,2,0.000,ALERT,213.29,298.17,60.033,1556684104,"201051344001145","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1286970.5,1286970.5,26440,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684140,431820.00
05/01/2019 00:15,2,0.000,ALERT,213.06,297.87,59.996,1556684104,"201051344000438","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1280015.6,1280015.6,26471,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684141,431821.00
05/01/2019 00:15,2,0.000,ALERT,212.61,297.87,60.038,1556684104,"201051344001135","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1266855.6,1266855.6,26419,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684144,431822.00
05/01/2019 00:15,2,0.000,ALERT,212.83,298.77,60.038,1556684104,"201051344000983","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18185,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684145,431823.00
05/01/2019 00:15,2,0.000,ALERT,212.83,297.57,60.033,1556684104,"201051344001203","174011545737251",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,1274590.4,1274590.4,26478,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684147,431824.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.47,60.038,1556684104,"201051344001230","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1270757.3,1270757.3,26311,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684149,431825.00
05/01/2019 00:15,2,0.000,ALERT,212.61,297.57,60.033,1556684104,"201051344000646","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26452,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684151,431826.00
05/01/2019 00:15,2,0.000,ALERT,213.29,298.47,60.001,1556684104,"201051344000867","174011545737251",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50380,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684153,431827.00
05/01/2019 00:15,2,0.000,ALERT,213.74,298.47,60.049,1556684104,"201051344000633","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50478,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684155,431828.00
05/01/2019 00:15,2,0.000,ALERT,212.38,298.17,59.996,1556684104,"201051344000955","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26468,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556684156,431829.00
05/01/2019 00:15,2,0.000,ALERT,213.06,298.17,60.049,1556684104,"201051344000648","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1275203.4,1275203.4,49929,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684158,431830.00
05/01/2019 00:15,2,0.000,ALERT,213.51,298.77,60.043,1556684104,"201051344000645","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684160,431831.00
05/01/2019 00:15,2,0.000,ALERT,213.06,299.37,60.086,1556684104,"201051344000569","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1296312.1,1296312.1,18100,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556684162,431832.00
05/01/2019 00:15,2,0.000,ALERT,213.51,298.47,59.996,1556684104,"179051228000119","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,83324.7,83324.7,18216,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556684164,431833.00
05/01/2019 00:30,2,0.000,ALERT,213.06,299.67,60.033,1556685004,"201051344000579","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1296185.6,1296185.6,18555,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685006,431834.00
05/01/2019 00:30,2,0.000,ALERT,213.06,297.87,60.033,1556685004,"201051344001025","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1278619.8,1278619.8,26482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685008,431835.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.47,60.028,1556685004,"201051344001093","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1262359.7,1262359.7,26528,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685010,431836.00
05/01/2019 00:30,2,0.000,ALERT,213.06,299.07,60.070,1556685004,"201051344000458","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1279191.8,1279191.8,18307,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685012,431837.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.77,60.022,1556685004,"201051344000890","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1277089.3,1277089.3,26440,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685014,431838.00
05/01/2019 00:30,2,0.000,ALERT,213.06,298.77,60.017,1556685004,"201051344000988","174011545737251",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,985889.6,985889.6,18635,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685015,431839.00
05/01/2019 00:30,2,0.000,ALERT,213.74,299.37,60.017,1556685004,"201051344000582","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1255857.4,1255857.4,26414,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685017,431840.00
05/01/2019 00:30,2,0.000,ALERT,213.06,299.37,59.985,1556685004,"201051344000868","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1264441.9,1264441.9,50353,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685019,431841.00
05/01/2019 00:30,2,0.000,ALERT,213.74,299.67,60.022,1556685004,"201051344000576","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1282468.8,1282468.8,22399,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685021,431842.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.77,60.017,1556685004,"201051344001158","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1259180.2,1259180.2,18618,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685023,431843.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.17,60.017,1556685004,"201051344000917","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,1272351.0,1272351.0,26334,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685025,431844.00
05/01/2019 00:30,2,0.000,ALERT,213.29,297.87,60.065,1556685004,"201051344000417","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1020504.1,1020504.1,26482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685027,431845.00
05/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.059,1556685004,"201051344000685","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1278730.6,1278730.6,26501,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685028,431846.00
05/01/2019 00:30,2,0.000,ALERT,213.29,297.57,60.054,1556685004,"201051344000651","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1271658.1,1271658.1,26465,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685030,431847.00
05/01/2019 00:30,2,0.000,ALERT,212.83,299.67,60.012,1556685004,"201051344000594","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1283999.3,1283999.3,50347,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685032,431848.00
05/01/2019 00:30,2,0.000,ALERT,213.29,299.07,60.017,1556685004,"201051344000469","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1264059.0,1264059.0,18592,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685034,431849.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.77,59.985,1556685004,"201051344000585","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1284963.6,1284963.6,26524,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685036,431850.00
05/01/2019 00:30,2,0.000,ALERT,213.74,298.77,60.017,1556685004,"201051344000853","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1287463.2,1287463.2,18191,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685038,431851.00
05/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.022,1556685004,"201051344001145","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1286970.5,1286970.5,26442,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685040,431852.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.17,60.017,1556685004,"201051344000438","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1280015.6,1280015.6,26473,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685042,431853.00
05/01/2019 00:30,2,0.000,ALERT,212.83,298.47,60.012,1556685004,"201051344001135","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26421,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685044,431854.00
05/01/2019 00:30,2,0.000,ALERT,213.06,299.07,60.038,1556685004,"201051344000983","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1285473.9,1285473.9,18187,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685045,431855.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.17,60.012,1556685004,"201051344001203","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1274590.4,1274590.4,26480,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685047,431856.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.47,60.038,1556685004,"201051344001230","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1270757.3,1270757.3,26313,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685049,431857.00
05/01/2019 00:30,2,0.000,ALERT,212.83,298.17,59.990,1556685004,"201051344000646","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26454,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685051,431858.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.47,59.959,1556685004,"201051344000867","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1262637.6,1262637.6,50382,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685053,431859.00
05/01/2019 00:30,2,0.000,ALERT,213.74,298.17,60.017,1556685004,"201051344000633","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1260022.5,1260022.5,50480,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685054,431860.00
05/01/2019 00:30,2,0.000,ALERT,212.83,298.47,60.006,1556685004,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26470,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685056,431861.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.17,60.012,1556685004,"201051344000648","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49931,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685058,431862.00
05/01/2019 00:30,2,0.000,ALERT,213.51,298.77,60.006,1556685004,"201051344000645","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1280127.9,1280127.9,49895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685060,431863.00
05/01/2019 00:30,2,0.000,ALERT,213.29,299.67,60.028,1556685004,"201051344000569","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1296312.1,1296312.1,18102,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685062,431864.00
05/01/2019 00:30,2,0.000,ALERT,213.29,298.47,59.985,1556685004,"179051228000119","174011545737251",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,83324.7,83324.7,18218,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556685064,431865.00
05/01/2019 00:45,2,0.000,ALERT,213.06,299.37,60.033,1556685905,"201051344000579","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1296185.6,1296185.6,18557,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685907,431866.00
05/01/2019 00:45,2,0.000,ALERT,212.83,297.87,60.033,1556685905,"201051344001025","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26484,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685909,431867.00
05/01/2019 00:45,2,0.000,ALERT,213.06,298.47,60.006,1556685905,"201051344001093","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26530,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685910,431868.00
05/01/2019 00:45,2,0.000,ALERT,213.06,299.37,60.028,1556685905,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18309,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685912,431869.00
05/01/2019 00:45,2,0.000,ALERT,213.06,298.77,60.001,1556685905,"201051344000890","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685914,431870.00
05/01/2019 00:45,2,0.000,ALERT,213.06,299.07,60.033,1556685905,"201051344000988","174011545737251",0.00,4.00,0,294.26,300.87,0.0,0.0,0.000,985889.6,985889.6,18637,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685916,431871.00
05/01/2019 00:45,2,0.000,ALERT,213.51,299.37,60.038,1556685905,"201051344000582","174011545737251",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26416,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685918,431872.00
05/01/2019 00:45,2,0.000,ALERT,213.29,299.67,60.033,1556685905,"201051344000868","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50355,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685920,431873.00
05/01/2019 00:45,2,0.000,ALERT,213.51,299.67,60.033,1556685905,"201051344000576","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1282468.8,1282468.8,22401,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685922,431874.00
05/01/2019 00:45,2,0.000,ALERT,213.29,299.07,59.990,1556685905,"201051344001158","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1259180.2,1259180.2,18620,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685924,431875.00
05/01/2019 00:45,2,0.000,ALERT,213.29,297.87,60.033,1556685905,"201051344000917","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26336,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685926,431876.00
05/01/2019 00:45,2,0.000,ALERT,213.29,297.87,60.070,1556685905,"201051344000417","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,1020504.1,1020504.1,26484,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685928,431877.00
05/01/2019 00:45,2,0.000,ALERT,213.29,298.17,60.033,1556685905,"201051344000685","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26503,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685929,431878.00
05/01/2019 00:45,2,0.000,ALERT,213.06,297.57,60.033,1556685905,"201051344000651","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1271658.1,1271658.1,26467,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685931,431879.00
05/01/2019 00:45,2,0.000,ALERT,212.83,299.67,60.038,1556685905,"201051344000594","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50349,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685933,431880.00
05/01/2019 00:45,2,0.000,ALERT,213.29,299.37,60.022,1556685905,"201051344000469","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1264059.0,1264059.0,18594,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685935,431881.00
05/01/2019 00:45,2,0.000,ALERT,213.29,298.47,60.033,1556685905,"201051344000585","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1284963.6,1284963.6,26526,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685937,431882.00
05/01/2019 00:45,2,0.000,ALERT,213.74,299.07,60.043,1556685905,"201051344000853","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18193,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685939,431883.00
05/01/2019 00:45,2,0.000,ALERT,213.51,298.77,60.038,1556685905,"201051344001145","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1286970.5,1286970.5,26444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685940,431884.00
05/01/2019 00:45,2,0.000,ALERT,213.06,298.47,60.049,1556685905,"201051344000438","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1280015.6,1280015.6,26475,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685942,431885.00
05/01/2019 00:45,2,0.000,ALERT,212.61,298.47,60.049,1556685905,"201051344001135","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26423,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685944,431886.00
05/01/2019 00:45,2,0.000,ALERT,213.06,299.07,60.043,1556685905,"201051344000983","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18189,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685946,431887.00
05/01/2019 00:45,2,0.000,ALERT,213.06,297.87,60.043,1556685905,"201051344001203","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26482,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685948,431888.00
05/01/2019 00:45,2,0.000,ALERT,212.83,298.17,60.022,1556685905,"201051344001230","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26315,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685950,431889.00
05/01/2019 00:45,2,0.000,ALERT,212.61,297.87,60.043,1556685905,"201051344000646","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26456,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685952,431890.00
05/01/2019 00:45,2,0.000,ALERT,213.29,298.47,60.065,1556685905,"201051344000867","174011545737251",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,1262637.6,1262637.6,50384,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685953,431891.00
05/01/2019 00:45,2,0.000,ALERT,213.74,298.47,60.012,1556685905,"201051344000633","174011545737251",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,1260022.5,1260022.5,50482,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685955,431892.00
05/01/2019 00:45,2,0.000,ALERT,212.61,297.87,60.028,1556685905,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26472,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556685957,431893.00
05/01/2019 00:45,2,0.000,ALERT,213.29,298.17,59.996,1556685905,"201051344000648","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1275203.4,1275203.4,49933,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685959,431894.00
05/01/2019 00:45,2,0.000,ALERT,213.51,298.77,60.038,1556685905,"201051344000645","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49897,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685961,431895.00
05/01/2019 00:45,2,0.000,ALERT,213.06,299.37,60.038,1556685905,"201051344000569","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1296312.1,1296312.1,18104,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556685963,431896.00
05/01/2019 00:45,2,0.000,ALERT,213.51,298.17,60.038,1556685905,"179051228000119","174011545737251",0.00,5.50,0,295.16,300.57,0.0,0.0,0.000,83324.7,83324.7,18220,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556685964,431897.00
05/01/2019 01:00,2,0.000,ALERT,213.29,299.67,60.038,1556686804,"201051344000579","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18559,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686806,431898.00
05/01/2019 01:00,2,0.000,ALERT,213.06,297.57,60.038,1556686804,"201051344001025","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1278619.8,1278619.8,26486,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556686808,431899.00
05/01/2019 01:00,2,0.000,ALERT,213.29,298.17,60.049,1556686804,"201051344001093","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1262359.7,1262359.7,26532,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686810,431900.00
05/01/2019 01:00,2,0.000,ALERT,213.29,299.07,59.980,1556686804,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18311,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686812,431901.00
05/01/2019 01:00,2,0.000,ALERT,212.83,298.17,60.012,1556686804,"201051344000890","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1277089.3,1277089.3,26444,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556686813,431902.00
05/01/2019 01:00,2,0.000,ALERT,213.06,298.77,59.980,1556686804,"201051344000988","174011545737251",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,985889.6,985889.6,18639,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686815,431903.00
05/01/2019 01:00,2,0.000,ALERT,213.74,299.07,60.012,1556686804,"201051344000582","174011545737251",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26418,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686817,431904.00
05/01/2019 01:00,2,0.000,ALERT,213.06,299.37,60.012,1556686804,"201051344000868","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50357,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686819,431905.00
05/01/2019 01:00,2,0.000,ALERT,213.74,299.37,60.022,1556686804,"201051344000576","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22403,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686821,431906.00
05/01/2019 01:00,2,0.000,ALERT,213.29,298.77,60.028,1556686804,"201051344001158","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1259180.2,1259180.2,18622,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686823,431907.00
05/01/2019 01:00,2,0.000,ALERT,213.29,297.57,60.017,1556686804,"201051344000917","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1272351.0,1272351.0,26338,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686825,431908.00
05/01/2019 01:00,2,0.000,ALERT,213.29,297.57,59.980,1556686804,"201051344000417","174011545737251",0.00,3.70,0,295.76,299.07,0.0,0.0,0.000,1020504.1,1020504.1,26486,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686826,431909.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.17,60.012,1556686804,"201051344000685","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26505,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686828,431910.00
05/01/2019 01:00,2,0.000,ALERT,213.51,297.57,60.028,1556686804,"201051344000651","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1271658.1,1271658.1,26469,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556686830,431911.00
05/01/2019 01:00,2,0.000,ALERT,213.06,299.37,59.996,1556686804,"201051344000594","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1283999.3,1283999.3,50351,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556686832,431912.00
05/01/2019 01:00,2,0.000,ALERT,213.51,299.07,60.012,1556686804,"201051344000469","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1264059.0,1264059.0,18596,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686834,431913.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.47,60.022,1556686804,"201051344000585","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1284963.6,1284963.6,26528,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686835,431914.00
