ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 01:00,2,0.000,ALERT,213.96,299.07,60.022,1556686804,"201051344000853","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1287463.2,1287463.2,18195,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686837,431915.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.47,60.022,1556686804,"201051344001145","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1286970.5,1286970.5,26446,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686839,431916.00
05/01/2019 01:00,2,0.000,ALERT,213.29,298.17,60.017,1556686804,"201051344000438","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1280015.6,1280015.6,26477,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686841,431917.00
05/01/2019 01:00,2,0.000,ALERT,212.83,298.17,60.017,1556686804,"201051344001135","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26425,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686843,431918.00
05/01/2019 01:00,2,0.000,ALERT,213.06,298.77,60.022,1556686804,"201051344000983","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1285473.9,1285473.9,18191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686845,431919.00
05/01/2019 01:00,2,0.000,ALERT,213.29,297.87,60.022,1556686804,"201051344001203","174011545737251",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26484,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686847,431920.00
05/01/2019 01:00,2,0.000,ALERT,213.06,298.47,60.028,1556686804,"201051344001230","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26317,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686848,431921.00
05/01/2019 01:00,2,0.000,ALERT,212.83,297.87,60.033,1556686804,"201051344000646","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26458,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686850,431922.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.77,60.022,1556686804,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1262637.6,1262637.6,50386,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556686852,431923.00
05/01/2019 01:00,2,0.000,ALERT,213.96,298.47,60.017,1556686804,"201051344000633","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1260022.5,1260022.5,50484,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686854,431924.00
05/01/2019 01:00,2,0.000,ALERT,212.83,298.47,60.028,1556686804,"201051344000955","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26474,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686856,431925.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.17,60.022,1556686804,"201051344000648","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49935,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686858,431926.00
05/01/2019 01:00,2,0.000,ALERT,213.74,299.07,60.017,1556686804,"201051344000645","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1280127.9,1280127.9,49899,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686859,431927.00
05/01/2019 01:00,2,0.000,ALERT,213.29,299.37,60.012,1556686804,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1296312.1,1296312.1,18106,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556686861,431928.00
05/01/2019 01:00,2,0.000,ALERT,213.51,298.47,60.017,1556686804,"179051228000119","174011545737251",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,83324.7,83324.7,18222,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556686863,431929.00
05/01/2019 01:15,2,0.000,ALERT,213.29,299.37,60.012,1556687704,"201051344000579","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687706,431930.00
05/01/2019 01:15,2,0.000,ALERT,213.06,297.26,60.001,1556687704,"201051344001025","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26488,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687708,431931.00
05/01/2019 01:15,2,0.000,ALERT,213.29,297.87,60.001,1556687704,"201051344001093","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26534,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687710,431932.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.47,59.990,1556687704,"201051344000458","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18313,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687712,431933.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.47,60.006,1556687704,"201051344000890","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26446,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687714,431934.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.17,60.001,1556687704,"201051344000988","174011545737251",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,985889.6,985889.6,18641,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687715,431935.00
05/01/2019 01:15,2,0.000,ALERT,213.74,299.07,60.006,1556687704,"201051344000582","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26420,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687717,431936.00
05/01/2019 01:15,2,0.000,ALERT,213.06,299.07,59.990,1556687704,"201051344000868","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50359,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687719,431937.00
05/01/2019 01:15,2,0.000,ALERT,213.74,299.37,59.996,1556687704,"201051344000576","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1282468.8,1282468.8,22405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687721,431938.00
05/01/2019 01:15,2,0.000,ALERT,213.29,298.47,59.985,1556687704,"201051344001158","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1259180.2,1259180.2,18624,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687723,431939.00
05/01/2019 01:15,2,0.000,ALERT,213.51,297.26,59.996,1556687704,"201051344000917","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26340,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687725,431940.00
05/01/2019 01:15,2,0.000,ALERT,213.51,297.57,59.990,1556687704,"201051344000417","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26488,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687727,431941.00
05/01/2019 01:15,2,0.000,ALERT,213.74,297.87,60.017,1556687704,"201051344000685","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26507,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687729,431942.00
05/01/2019 01:15,2,0.000,ALERT,213.51,297.57,59.996,1556687704,"201051344000651","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26471,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687730,431943.00
05/01/2019 01:15,2,0.000,ALERT,213.06,299.37,60.022,1556687704,"201051344000594","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1283999.3,1283999.3,50353,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687732,431944.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.77,59.985,1556687704,"201051344000469","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18598,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687734,431945.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.17,59.953,1556687704,"201051344000585","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1284963.6,1284963.6,26530,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687736,431946.00
05/01/2019 01:15,2,0.000,ALERT,213.74,298.47,59.990,1556687704,"201051344000853","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18197,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687738,431947.00
05/01/2019 01:15,2,0.000,ALERT,213.74,298.47,59.996,1556687704,"201051344001145","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687740,431948.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.17,59.996,1556687704,"201051344000438","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26479,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687741,431949.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.17,59.996,1556687704,"201051344001135","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1266855.6,1266855.6,26427,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687743,431950.00
05/01/2019 01:15,2,0.000,ALERT,213.29,298.77,59.975,1556687704,"201051344000983","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1285473.9,1285473.9,18193,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687745,431951.00
05/01/2019 01:15,2,0.000,ALERT,213.51,297.87,60.001,1556687704,"201051344001203","174011545737251",0.00,3.70,0,295.76,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26486,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687747,431952.00
05/01/2019 01:15,2,0.000,ALERT,213.29,298.47,59.975,1556687704,"201051344001230","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1270757.3,1270757.3,26319,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687749,431953.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.17,60.006,1556687704,"201051344000646","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1264357.0,1264357.0,26460,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687751,431954.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1556687704,"201051344000867","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1262637.6,1262637.6,50388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687753,431955.00
05/01/2019 01:15,2,0.000,ALERT,213.96,298.47,60.001,1556687704,"201051344000633","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1260022.5,1260022.5,50486,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687754,431956.00
05/01/2019 01:15,2,0.000,ALERT,213.06,298.47,60.006,1556687704,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1284466.3,1284466.3,26476,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687756,431957.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.17,59.953,1556687704,"201051344000648","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1275203.4,1275203.4,49937,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556687758,431958.00
05/01/2019 01:15,2,0.000,ALERT,213.74,298.77,59.975,1556687704,"201051344000645","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49901,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687760,431959.00
05/01/2019 01:15,2,0.000,ALERT,213.51,299.37,60.006,1556687704,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1296312.1,1296312.1,18108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556687762,431960.00
05/01/2019 01:15,2,0.000,ALERT,213.51,298.17,60.001,1556687704,"179051228000119","174011545737251",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,83324.7,83324.7,18224,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556687763,431961.00
05/01/2019 01:30,2,0.000,ALERT,213.74,300.27,60.028,1556688604,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18563,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688606,431962.00
05/01/2019 01:30,2,0.000,ALERT,213.51,298.17,60.022,1556688604,"201051344001025","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1278619.8,1278619.8,26490,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688608,431963.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.77,60.028,1556688604,"201051344001093","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26536,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688610,431964.00
05/01/2019 01:30,2,0.000,ALERT,213.51,299.67,60.033,1556688604,"201051344000458","174011545737251",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18315,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688612,431965.00
05/01/2019 01:30,2,0.000,ALERT,213.51,299.07,60.028,1556688604,"201051344000890","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1277089.3,1277089.3,26448,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688614,431966.00
05/01/2019 01:30,2,0.000,ALERT,213.29,299.37,60.049,1556688604,"201051344000988","174011545737251",0.00,4.00,0,293.66,300.27,0.0,0.0,0.000,985889.6,985889.6,18643,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688615,431967.00
05/01/2019 01:30,2,0.000,ALERT,213.96,299.37,60.038,1556688604,"201051344000582","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1255857.4,1255857.4,26422,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688617,431968.00
05/01/2019 01:30,2,0.000,ALERT,213.51,299.97,60.038,1556688604,"201051344000868","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50361,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688619,431969.00
05/01/2019 01:30,2,0.000,ALERT,213.96,299.97,60.022,1556688604,"201051344000576","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22407,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688621,431970.00
05/01/2019 01:30,2,0.000,ALERT,213.74,299.67,60.017,1556688604,"201051344001158","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1259180.2,1259180.2,18626,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688623,431971.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.17,60.033,1556688604,"201051344000917","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26342,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688625,431972.00
05/01/2019 01:30,2,0.000,ALERT,213.96,298.17,60.038,1556688604,"201051344000417","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1020504.1,1020504.1,26490,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688627,431973.00
05/01/2019 01:30,2,0.000,ALERT,213.96,298.77,60.033,1556688604,"201051344000685","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1278730.6,1278730.6,26509,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688628,431974.00
05/01/2019 01:30,2,0.000,ALERT,213.74,297.87,60.038,1556688604,"201051344000651","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1271658.1,1271658.1,26473,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688630,431975.00
05/01/2019 01:30,2,0.000,ALERT,213.29,299.97,60.043,1556688604,"201051344000594","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688632,431976.00
05/01/2019 01:30,2,0.000,ALERT,213.74,299.67,60.033,1556688604,"201051344000469","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18600,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688634,431977.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.77,60.038,1556688604,"201051344000585","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1284963.6,1284963.6,26532,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688636,431978.00
05/01/2019 01:30,2,0.000,ALERT,214.19,299.37,60.033,1556688604,"201051344000853","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18199,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688638,431979.00
05/01/2019 01:30,2,0.000,ALERT,213.96,299.07,60.033,1556688604,"201051344001145","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1286970.5,1286970.5,26450,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688640,431980.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.47,60.038,1556688604,"201051344000438","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1280015.6,1280015.6,26481,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556688641,431981.00
05/01/2019 01:30,2,0.000,ALERT,213.29,298.77,60.033,1556688604,"201051344001135","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26429,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688643,431982.00
05/01/2019 01:30,2,0.000,ALERT,213.51,299.67,60.054,1556688604,"201051344000983","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18195,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688645,431983.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.47,60.038,1556688604,"201051344001203","174011545737251",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26488,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688647,431984.00
05/01/2019 01:30,2,0.000,ALERT,213.74,299.07,59.985,1556688604,"201051344001230","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1270757.3,1270757.3,26321,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688649,431985.00
05/01/2019 01:30,2,0.000,ALERT,213.29,298.77,60.033,1556688604,"201051344000646","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1264357.0,1264357.0,26462,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688651,431986.00
05/01/2019 01:30,2,0.000,ALERT,213.96,299.07,60.033,1556688604,"201051344000867","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1262637.6,1262637.6,50390,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688652,431987.00
05/01/2019 01:30,2,0.000,ALERT,214.19,299.07,60.028,1556688604,"201051344000633","174011545737251",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50488,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688654,431988.00
05/01/2019 01:30,2,0.000,ALERT,213.29,299.07,59.985,1556688604,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1284466.3,1284466.3,26478,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688656,431989.00
05/01/2019 01:30,2,0.000,ALERT,213.74,298.77,60.022,1556688604,"201051344000648","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1275203.4,1275203.4,49939,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688658,431990.00
05/01/2019 01:30,2,0.000,ALERT,214.19,299.37,60.065,1556688604,"201051344000645","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49903,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688660,431991.00
05/01/2019 01:30,2,0.000,ALERT,213.74,299.97,60.028,1556688604,"201051344000569","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1296312.1,1296312.1,18110,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556688661,431992.00
05/01/2019 01:30,2,0.000,ALERT,214.19,299.07,60.017,1556688604,"179051228000119","174011545737251",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,83324.7,83324.7,18226,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556688663,431993.00
05/01/2019 01:45,2,0.000,ALERT,213.29,299.67,60.059,1556689504,"201051344000579","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1296185.6,1296185.6,18565,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689506,431994.00
05/01/2019 01:45,2,0.000,ALERT,213.06,297.87,60.070,1556689504,"201051344001025","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1278619.8,1278619.8,26492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689508,431995.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.47,60.022,1556689504,"201051344001093","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1262359.7,1262359.7,26538,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689510,431996.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.77,60.049,1556689504,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18317,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689512,431997.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.77,60.017,1556689504,"201051344000890","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26450,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689514,431998.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.47,60.017,1556689504,"201051344000988","174011545737251",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,985889.6,985889.6,18645,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689516,431999.00
05/01/2019 01:45,2,0.000,ALERT,213.74,299.37,60.022,1556689504,"201051344000582","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1255857.4,1255857.4,26424,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689518,432000.00
05/01/2019 01:45,2,0.000,ALERT,213.29,299.37,60.017,1556689504,"201051344000868","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50363,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689520,432001.00
05/01/2019 01:45,2,0.000,ALERT,213.96,299.37,60.033,1556689504,"201051344000576","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22409,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689522,432002.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.77,60.006,1556689504,"201051344001158","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1259180.2,1259180.2,18628,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689524,432003.00
05/01/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1556689504,"201051344000917","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1272351.0,1272351.0,26344,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689525,432004.00
05/01/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1556689504,"201051344000417","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26492,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689527,432005.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.47,60.017,1556689504,"201051344000685","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1278730.6,1278730.6,26511,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689529,432006.00
05/01/2019 01:45,2,0.000,ALERT,213.51,297.87,60.017,1556689504,"201051344000651","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26475,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689531,432007.00
05/01/2019 01:45,2,0.000,ALERT,213.06,299.37,60.017,1556689504,"201051344000594","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50357,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689533,432008.00
05/01/2019 01:45,2,0.000,ALERT,213.51,299.07,60.012,1556689504,"201051344000469","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1264059.0,1264059.0,18602,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689534,432009.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.77,60.049,1556689504,"201051344000585","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1284963.6,1284963.6,26534,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689536,432010.00
05/01/2019 01:45,2,0.000,ALERT,213.96,299.07,60.059,1556689504,"201051344000853","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18201,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689538,432011.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.77,60.028,1556689504,"201051344001145","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26452,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689540,432012.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.77,60.038,1556689504,"201051344000438","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26483,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689542,432013.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.77,60.038,1556689504,"201051344001135","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1266855.6,1266855.6,26431,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689544,432014.00
05/01/2019 01:45,2,0.000,ALERT,213.29,299.07,60.012,1556689504,"201051344000983","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689546,432015.00
05/01/2019 01:45,2,0.000,ALERT,213.29,298.47,60.022,1556689504,"201051344001203","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26490,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689547,432016.00
05/01/2019 01:45,2,0.000,ALERT,213.29,298.77,60.028,1556689504,"201051344001230","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26323,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689549,432017.00
05/01/2019 01:45,2,0.000,ALERT,213.06,298.47,60.033,1556689504,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26464,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689551,432018.00
05/01/2019 01:45,2,0.000,ALERT,213.74,298.77,60.022,1556689504,"201051344000867","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689553,432019.00
05/01/2019 01:45,2,0.000,ALERT,213.96,298.47,60.012,1556689504,"201051344000633","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1260022.5,1260022.5,50490,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689555,432020.00
05/01/2019 01:45,2,0.000,ALERT,212.83,298.77,60.017,1556689504,"201051344000955","174011545737251",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,1284466.3,1284466.3,26480,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556689557,432021.00
05/01/2019 01:45,2,0.000,ALERT,213.51,298.47,60.017,1556689504,"201051344000648","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49941,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689559,432022.00
05/01/2019 01:45,2,0.000,ALERT,213.96,298.77,59.980,1556689504,"201051344000645","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49905,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689561,432023.00
05/01/2019 01:45,2,0.000,ALERT,213.51,299.67,60.022,1556689504,"201051344000569","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18112,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556689562,432024.00
05/01/2019 01:45,2,0.000,ALERT,213.74,298.47,60.006,1556689504,"179051228000119","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,83324.7,83324.7,18228,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556689564,432025.00
05/01/2019 02:00,2,0.000,ALERT,213.74,299.97,59.985,1556690404,"201051344000579","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18567,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690406,432026.00
05/01/2019 02:00,2,0.000,ALERT,213.51,298.17,59.943,1556690404,"201051344001025","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1278619.8,1278619.8,26494,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690408,432027.00
05/01/2019 02:00,2,0.000,ALERT,213.74,298.77,59.996,1556690404,"201051344001093","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1262359.7,1262359.7,26540,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690410,432028.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.37,59.990,1556690404,"201051344000458","174011545737251",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18319,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690412,432029.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.07,59.990,1556690404,"201051344000890","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26452,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690413,432030.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.07,59.996,1556690404,"201051344000988","174011545737251",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,985889.6,985889.6,18647,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690415,432031.00
05/01/2019 02:00,2,0.000,ALERT,214.19,299.67,60.006,1556690404,"201051344000582","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1255857.4,1255857.4,26426,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690417,432032.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.67,59.996,1556690404,"201051344000868","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50365,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690419,432033.00
05/01/2019 02:00,2,0.000,ALERT,213.96,299.67,60.028,1556690404,"201051344000576","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22411,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690421,432034.00
05/01/2019 02:00,2,0.000,ALERT,213.74,299.07,60.001,1556690404,"201051344001158","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18630,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690423,432035.00
05/01/2019 02:00,2,0.000,ALERT,213.74,298.47,60.028,1556690404,"201051344000917","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1272351.0,1272351.0,26346,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690425,432036.00
05/01/2019 02:00,2,0.000,ALERT,213.74,298.47,59.996,1556690404,"201051344000417","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26494,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690427,432037.00
05/01/2019 02:00,2,0.000,ALERT,213.96,298.77,60.028,1556690404,"201051344000685","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1278730.6,1278730.6,26513,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690428,432038.00
05/01/2019 02:00,2,0.000,ALERT,213.74,297.87,60.038,1556690404,"201051344000651","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26477,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690430,432039.00
05/01/2019 02:00,2,0.000,ALERT,213.29,299.67,60.006,1556690404,"201051344000594","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50359,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690432,432040.00
05/01/2019 02:00,2,0.000,ALERT,213.74,299.37,60.017,1556690404,"201051344000469","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18604,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690434,432041.00
05/01/2019 02:00,2,0.000,ALERT,213.74,299.07,60.028,1556690404,"201051344000585","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1284963.6,1284963.6,26536,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690436,432042.00
05/01/2019 02:00,2,0.000,ALERT,214.19,299.07,60.022,1556690404,"201051344000853","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18203,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690438,432043.00
05/01/2019 02:00,2,0.000,ALERT,213.74,299.07,60.022,1556690404,"201051344001145","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26454,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690439,432044.00
05/01/2019 02:00,2,0.000,ALERT,213.51,298.77,60.065,1556690404,"201051344000438","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26485,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690441,432045.00
05/01/2019 02:00,2,0.000,ALERT,213.29,298.77,60.022,1556690404,"201051344001135","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1266855.6,1266855.6,26433,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690443,432046.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.67,60.022,1556690404,"201051344000983","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18199,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690445,432047.00
05/01/2019 02:00,2,0.000,ALERT,213.74,298.47,60.028,1556690404,"201051344001203","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26492,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690447,432048.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.37,60.022,1556690404,"201051344001230","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26325,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690448,432049.00
05/01/2019 02:00,2,0.000,ALERT,213.29,298.47,60.059,1556690404,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26466,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690450,432050.00
05/01/2019 02:00,2,0.000,ALERT,213.96,299.07,60.033,1556690404,"201051344000867","174011545737251",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50394,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690452,432051.00
05/01/2019 02:00,2,0.000,ALERT,214.19,299.07,60.033,1556690404,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50492,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690454,432052.00
05/01/2019 02:00,2,0.000,ALERT,213.06,299.07,60.054,1556690404,"201051344000955","174011545737251",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,1284466.3,1284466.3,26482,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556690456,432053.00
05/01/2019 02:00,2,0.000,ALERT,213.51,298.47,60.033,1556690404,"201051344000648","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49943,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690458,432054.00
05/01/2019 02:00,2,0.000,ALERT,213.96,299.07,60.043,1556690404,"201051344000645","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49907,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690459,432055.00
05/01/2019 02:00,2,0.000,ALERT,213.51,299.67,60.038,1556690404,"201051344000569","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18114,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556690461,432056.00
05/01/2019 02:00,2,0.000,ALERT,213.74,298.77,60.038,1556690404,"179051228000119","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,83324.7,83324.7,18230,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556690463,432057.00
05/01/2019 02:15,2,0.000,ALERT,213.74,299.97,59.990,1556691304,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18569,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691306,432058.00
05/01/2019 02:15,2,0.000,ALERT,213.51,297.87,59.980,1556691304,"201051344001025","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1278619.8,1278619.8,26496,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691308,432059.00
