ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 02:15,2,0.000,ALERT,213.51,298.47,59.996,1556691304,"201051344001093","174011545737251",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26542,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691311,432060.00
05/01/2019 02:15,2,0.000,ALERT,213.51,299.67,59.985,1556691304,"201051344000458","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18321,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691313,432061.00
05/01/2019 02:15,2,0.000,ALERT,213.51,298.77,59.996,1556691304,"201051344000890","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26454,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691314,432062.00
05/01/2019 02:15,2,0.000,ALERT,213.51,299.07,59.990,1556691304,"201051344000988","174011545737251",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,985889.6,985889.6,18649,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691316,432063.00
05/01/2019 02:15,2,0.000,ALERT,213.96,299.07,59.985,1556691304,"201051344000582","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1255857.4,1255857.4,26428,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691318,432064.00
05/01/2019 02:15,2,0.000,ALERT,213.51,299.97,59.990,1556691304,"201051344000868","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50367,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691320,432065.00
05/01/2019 02:15,2,0.000,ALERT,214.19,299.97,59.985,1556691304,"201051344000576","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1282468.8,1282468.8,22413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691322,432066.00
05/01/2019 02:15,2,0.000,ALERT,213.74,299.07,59.948,1556691304,"201051344001158","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1259180.2,1259180.2,18632,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691324,432067.00
05/01/2019 02:15,2,0.000,ALERT,213.74,297.87,59.990,1556691304,"201051344000917","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26348,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691326,432068.00
05/01/2019 02:15,2,0.000,ALERT,213.74,297.87,60.033,1556691304,"201051344000417","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26496,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691328,432069.00
05/01/2019 02:15,2,0.000,ALERT,213.96,298.17,60.033,1556691304,"201051344000685","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1278730.6,1278730.6,26515,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691330,432070.00
05/01/2019 02:15,2,0.000,ALERT,213.96,297.57,60.022,1556691304,"201051344000651","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26479,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691331,432071.00
05/01/2019 02:15,2,0.000,ALERT,213.51,300.27,59.985,1556691304,"201051344000594","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1283999.3,1283999.3,50361,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691333,432072.00
05/01/2019 02:15,2,0.000,ALERT,213.74,299.67,59.996,1556691304,"201051344000469","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18606,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691335,432073.00
05/01/2019 02:15,2,0.000,ALERT,213.74,298.47,59.996,1556691304,"201051344000585","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1284963.6,1284963.6,26538,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691337,432074.00
05/01/2019 02:15,2,0.000,ALERT,214.19,299.37,59.990,1556691304,"201051344000853","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18205,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691339,432075.00
05/01/2019 02:15,2,0.000,ALERT,213.96,298.47,59.996,1556691304,"201051344001145","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26456,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691341,432076.00
05/01/2019 02:15,2,0.000,ALERT,213.74,298.47,59.990,1556691304,"201051344000438","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1280015.6,1280015.6,26487,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691343,432077.00
05/01/2019 02:15,2,0.000,ALERT,213.29,298.17,60.022,1556691304,"201051344001135","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1266855.6,1266855.6,26435,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691344,432078.00
05/01/2019 02:15,2,0.000,ALERT,213.74,299.07,59.990,1556691304,"201051344000983","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18201,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691346,432079.00
05/01/2019 02:15,2,0.000,ALERT,213.74,297.87,59.996,1556691304,"201051344001203","174011545737251",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,1274590.4,1274590.4,26494,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691348,432080.00
05/01/2019 02:15,2,0.000,ALERT,213.51,298.47,60.006,1556691304,"201051344001230","174011545737251",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26327,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691350,432081.00
05/01/2019 02:15,2,0.000,ALERT,213.29,297.87,59.990,1556691304,"201051344000646","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26468,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691352,432082.00
05/01/2019 02:15,2,0.000,ALERT,213.96,298.77,60.012,1556691304,"201051344000867","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1262637.6,1262637.6,50396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691353,432083.00
05/01/2019 02:15,2,0.000,ALERT,214.19,299.07,59.996,1556691304,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50494,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691355,432084.00
05/01/2019 02:15,2,0.000,ALERT,213.29,298.47,60.001,1556691304,"201051344000955","174011545737251",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,1284466.3,1284466.3,26484,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691357,432085.00
05/01/2019 02:15,2,0.000,ALERT,213.74,298.47,59.980,1556691304,"201051344000648","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1275203.4,1275203.4,49945,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691359,432086.00
05/01/2019 02:15,2,0.000,ALERT,213.96,298.77,59.948,1556691304,"201051344000645","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49909,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556691361,432087.00
05/01/2019 02:15,2,0.000,ALERT,213.74,299.97,60.001,1556691304,"201051344000569","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1296312.1,1296312.1,18116,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556691363,432088.00
05/01/2019 02:15,2,0.000,ALERT,213.96,298.77,59.990,1556691304,"179051228000119","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,83324.7,83324.7,18232,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556691364,432089.00
05/01/2019 02:30,2,0.000,ALERT,213.74,299.97,60.038,1556692204,"201051344000579","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18571,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692206,432090.00
05/01/2019 02:30,2,0.000,ALERT,213.51,298.17,60.012,1556692204,"201051344001025","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692208,432091.00
05/01/2019 02:30,2,0.000,ALERT,213.74,298.77,60.028,1556692204,"201051344001093","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26544,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692210,432092.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.37,60.043,1556692204,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18323,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692212,432093.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.07,60.028,1556692204,"201051344000890","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1277089.3,1277089.3,26456,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692214,432094.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.07,60.070,1556692204,"201051344000988","174011545737251",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,985889.6,985889.6,18651,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692215,432095.00
05/01/2019 02:30,2,0.000,ALERT,213.96,299.67,60.043,1556692204,"201051344000582","174011545737251",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26430,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692217,432096.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.97,60.033,1556692204,"201051344000868","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50369,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692219,432097.00
05/01/2019 02:30,2,0.000,ALERT,214.19,299.97,60.043,1556692204,"201051344000576","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22415,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692221,432098.00
05/01/2019 02:30,2,0.000,ALERT,213.74,299.07,60.038,1556692204,"201051344001158","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18634,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692223,432099.00
05/01/2019 02:30,2,0.000,ALERT,213.96,298.17,60.038,1556692204,"201051344000917","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692225,432100.00
05/01/2019 02:30,2,0.000,ALERT,213.96,298.17,60.038,1556692204,"201051344000417","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1020504.1,1020504.1,26498,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692227,432101.00
05/01/2019 02:30,2,0.000,ALERT,213.96,298.77,60.022,1556692204,"201051344000685","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26517,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692229,432102.00
05/01/2019 02:30,2,0.000,ALERT,213.74,297.87,60.038,1556692204,"201051344000651","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1271658.1,1271658.1,26481,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692230,432103.00
05/01/2019 02:30,2,0.000,ALERT,213.29,299.67,60.043,1556692204,"201051344000594","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1283999.3,1283999.3,50363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692232,432104.00
05/01/2019 02:30,2,0.000,ALERT,213.74,299.07,60.043,1556692204,"201051344000469","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1264059.0,1264059.0,18608,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692234,432105.00
05/01/2019 02:30,2,0.000,ALERT,213.74,298.77,60.049,1556692204,"201051344000585","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1284963.6,1284963.6,26540,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692236,432106.00
05/01/2019 02:30,2,0.000,ALERT,214.19,299.07,60.043,1556692204,"201051344000853","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1287463.2,1287463.2,18207,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692238,432107.00
05/01/2019 02:30,2,0.000,ALERT,213.96,299.07,60.006,1556692204,"201051344001145","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1286970.5,1286970.5,26458,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692240,432108.00
05/01/2019 02:30,2,0.000,ALERT,213.74,298.77,60.043,1556692204,"201051344000438","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1280015.6,1280015.6,26489,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692242,432109.00
05/01/2019 02:30,2,0.000,ALERT,213.51,298.77,60.038,1556692204,"201051344001135","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1266855.6,1266855.6,26437,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692244,432110.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.37,60.017,1556692204,"201051344000983","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18203,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692245,432111.00
05/01/2019 02:30,2,0.000,ALERT,213.74,298.47,60.038,1556692204,"201051344001203","174011545737251",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26496,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692247,432112.00
05/01/2019 02:30,2,0.000,ALERT,213.74,299.07,60.028,1556692204,"201051344001230","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26329,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556692249,432113.00
05/01/2019 02:30,2,0.000,ALERT,213.51,298.77,60.065,1556692204,"201051344000646","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1264357.0,1264357.0,26470,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692251,432114.00
05/01/2019 02:30,2,0.000,ALERT,213.96,299.07,60.022,1556692204,"201051344000867","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50398,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692253,432115.00
05/01/2019 02:30,2,0.000,ALERT,214.19,299.07,60.038,1556692204,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50496,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692254,432116.00
05/01/2019 02:30,2,0.000,ALERT,213.29,298.77,59.996,1556692204,"201051344000955","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1284466.3,1284466.3,26486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692256,432117.00
05/01/2019 02:30,2,0.000,ALERT,213.74,298.47,60.049,1556692204,"201051344000648","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49947,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692258,432118.00
05/01/2019 02:30,2,0.000,ALERT,213.96,299.07,60.043,1556692204,"201051344000645","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49911,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692260,432119.00
05/01/2019 02:30,2,0.000,ALERT,213.51,299.97,60.065,1556692204,"201051344000569","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18118,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556692262,432120.00
05/01/2019 02:30,2,0.000,ALERT,213.96,298.77,60.033,1556692204,"179051228000119","174011545737251",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,83324.7,83324.7,18234,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556692263,432121.00
05/01/2019 02:45,2,0.000,ALERT,213.74,299.97,60.028,1556693104,"201051344000579","174011545737251",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18573,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693107,432122.00
05/01/2019 02:45,2,0.000,ALERT,213.29,297.57,60.043,1556693104,"201051344001025","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1278619.8,1278619.8,26500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693108,432123.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.47,60.033,1556693104,"201051344001093","174011545737251",0.00,5.00,0,296.96,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26546,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693110,432124.00
05/01/2019 02:45,2,0.000,ALERT,213.51,299.37,60.022,1556693104,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18325,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693112,432125.00
05/01/2019 02:45,2,0.000,ALERT,213.29,298.77,60.006,1556693104,"201051344000890","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1277089.3,1277089.3,26458,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693114,432126.00
05/01/2019 02:45,2,0.000,ALERT,213.51,299.07,60.028,1556693104,"201051344000988","174011545737251",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,985889.6,985889.6,18653,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693116,432127.00
05/01/2019 02:45,2,0.000,ALERT,213.96,299.37,60.028,1556693104,"201051344000582","174011545737251",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,1255857.4,1255857.4,26432,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693117,432128.00
05/01/2019 02:45,2,0.000,ALERT,213.51,299.97,60.065,1556693104,"201051344000868","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50371,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693120,432129.00
05/01/2019 02:45,2,0.000,ALERT,213.96,299.97,60.033,1556693104,"201051344000576","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22417,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693122,432130.00
05/01/2019 02:45,2,0.000,ALERT,213.74,299.07,60.028,1556693104,"201051344001158","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1259180.2,1259180.2,18636,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693123,432131.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.028,1556693104,"201051344000917","174011545737251",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,1272351.0,1272351.0,26352,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693125,432132.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.028,1556693104,"201051344000417","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26500,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693127,432133.00
05/01/2019 02:45,2,0.000,ALERT,213.96,298.77,60.001,1556693104,"201051344000685","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1278730.6,1278730.6,26519,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693129,432134.00
05/01/2019 02:45,2,0.000,ALERT,213.74,297.87,60.033,1556693104,"201051344000651","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26483,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693131,432135.00
05/01/2019 02:45,2,0.000,ALERT,213.29,299.67,60.070,1556693104,"201051344000594","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50365,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693133,432136.00
05/01/2019 02:45,2,0.000,ALERT,213.74,299.07,60.038,1556693104,"201051344000469","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18610,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693134,432137.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.77,59.990,1556693104,"201051344000585","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1284963.6,1284963.6,26542,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693136,432138.00
05/01/2019 02:45,2,0.000,ALERT,214.19,299.07,60.070,1556693104,"201051344000853","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18209,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693138,432139.00
05/01/2019 02:45,2,0.000,ALERT,213.96,298.77,60.049,1556693104,"201051344001145","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26460,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693140,432140.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.47,60.022,1556693104,"201051344000438","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26491,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693142,432141.00
05/01/2019 02:45,2,0.000,ALERT,213.29,298.77,60.001,1556693104,"201051344001135","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1266855.6,1266855.6,26439,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693143,432142.00
05/01/2019 02:45,2,0.000,ALERT,213.51,299.37,60.028,1556693104,"201051344000983","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18205,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693145,432143.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.065,1556693104,"201051344001203","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26498,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693147,432144.00
05/01/2019 02:45,2,0.000,ALERT,213.51,298.77,60.033,1556693104,"201051344001230","174011545737251",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26331,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693149,432145.00
05/01/2019 02:45,2,0.000,ALERT,213.06,298.17,60.038,1556693104,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26472,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693151,432146.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.47,60.033,1556693104,"201051344000867","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693152,432147.00
05/01/2019 02:45,2,0.000,ALERT,213.96,298.47,60.049,1556693104,"201051344000633","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50498,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693154,432148.00
05/01/2019 02:45,2,0.000,ALERT,213.06,298.47,60.028,1556693104,"201051344000955","174011545737251",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,1284466.3,1284466.3,26488,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556693157,432149.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.47,60.028,1556693104,"201051344000648","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49949,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693158,432150.00
05/01/2019 02:45,2,0.000,ALERT,213.96,299.07,59.985,1556693104,"201051344000645","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49913,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693160,432151.00
05/01/2019 02:45,2,0.000,ALERT,213.51,299.37,60.033,1556693104,"201051344000569","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18120,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556693162,432152.00
05/01/2019 02:45,2,0.000,ALERT,213.74,298.77,60.017,1556693104,"179051228000119","174011545737251",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,83324.7,83324.7,18236,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556693164,432153.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.97,59.990,1556694003,"201051344000579","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18575,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694006,432154.00
05/01/2019 03:00,2,0.000,ALERT,213.29,297.87,59.996,1556694003,"201051344001025","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26502,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694007,432155.00
05/01/2019 03:00,2,0.000,ALERT,213.29,298.17,60.012,1556694003,"201051344001093","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1262359.7,1262359.7,26548,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694009,432156.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.67,59.996,1556694003,"201051344000458","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18327,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694011,432157.00
05/01/2019 03:00,2,0.000,ALERT,213.29,298.77,60.006,1556694003,"201051344000890","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1277089.3,1277089.3,26460,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694013,432158.00
05/01/2019 03:00,2,0.000,ALERT,213.29,299.37,60.001,1556694003,"201051344000988","174011545737251",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,985889.6,985889.6,18655,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694015,432159.00
05/01/2019 03:00,2,0.000,ALERT,213.96,299.37,60.001,1556694003,"201051344000582","174011545737251",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26434,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694017,432160.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.67,59.964,1556694003,"201051344000868","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50373,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694019,432161.00
05/01/2019 03:00,2,0.000,ALERT,213.96,299.67,59.990,1556694003,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22419,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694021,432162.00
05/01/2019 03:00,2,0.000,ALERT,213.51,298.77,59.964,1556694003,"201051344001158","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18638,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694022,432163.00
05/01/2019 03:00,2,0.000,ALERT,213.51,297.57,60.001,1556694003,"201051344000917","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1272351.0,1272351.0,26354,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694024,432164.00
05/01/2019 03:00,2,0.000,ALERT,213.51,297.57,60.006,1556694003,"201051344000417","174011545737251",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,1020504.1,1020504.1,26502,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694026,432165.00
05/01/2019 03:00,2,0.000,ALERT,213.74,298.17,60.001,1556694003,"201051344000685","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1278730.6,1278730.6,26521,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694028,432166.00
05/01/2019 03:00,2,0.000,ALERT,213.51,297.26,59.996,1556694003,"201051344000651","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26485,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694030,432167.00
05/01/2019 03:00,2,0.000,ALERT,213.29,299.67,59.959,1556694003,"201051344000594","174011545737251",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50367,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694031,432168.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.37,60.006,1556694003,"201051344000469","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18612,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694033,432169.00
05/01/2019 03:00,2,0.000,ALERT,213.51,298.47,60.028,1556694003,"201051344000585","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1284963.6,1284963.6,26544,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694035,432170.00
05/01/2019 03:00,2,0.000,ALERT,213.96,299.07,60.001,1556694003,"201051344000853","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18211,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694037,432171.00
05/01/2019 03:00,2,0.000,ALERT,213.74,298.47,59.996,1556694003,"201051344001145","174011545737251",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26462,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694039,432172.00
05/01/2019 03:00,2,0.000,ALERT,213.51,298.17,60.017,1556694003,"201051344000438","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26493,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694041,432173.00
05/01/2019 03:00,2,0.000,ALERT,213.06,298.47,60.006,1556694003,"201051344001135","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1266855.6,1266855.6,26441,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694042,432174.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.37,60.006,1556694003,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18207,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694044,432175.00
05/01/2019 03:00,2,0.000,ALERT,213.51,297.87,59.985,1556694003,"201051344001203","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26500,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694046,432176.00
05/01/2019 03:00,2,0.000,ALERT,213.29,298.47,60.012,1556694003,"201051344001230","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26333,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694048,432177.00
05/01/2019 03:00,2,0.000,ALERT,213.06,298.17,60.022,1556694003,"201051344000646","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1264357.0,1264357.0,26474,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694050,432178.00
05/01/2019 03:00,2,0.000,ALERT,213.74,298.77,59.980,1556694003,"201051344000867","174011545737251",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50402,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694052,432179.00
05/01/2019 03:00,2,0.000,ALERT,214.19,299.07,59.990,1556694003,"201051344000633","174011545737251",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,1260022.5,1260022.5,50500,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694053,432180.00
05/01/2019 03:00,2,0.000,ALERT,213.06,298.47,60.033,1556694003,"201051344000955","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1284466.3,1284466.3,26490,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694055,432181.00
05/01/2019 03:00,2,0.000,ALERT,213.74,298.47,60.065,1556694003,"201051344000648","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49951,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694057,432182.00
05/01/2019 03:00,2,0.000,ALERT,213.96,299.37,60.065,1556694003,"201051344000645","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49915,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694059,432183.00
05/01/2019 03:00,2,0.000,ALERT,213.51,299.97,60.038,1556694003,"201051344000569","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18122,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694061,432184.00
05/01/2019 03:00,2,0.000,ALERT,213.74,298.77,60.038,1556694003,"179051228000119","174011545737251",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,83324.7,83324.7,18238,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556694063,432185.00
05/01/2019 03:15,2,0.000,ALERT,213.51,299.97,59.990,1556694904,"201051344000579","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1296185.6,1296185.6,18577,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694906,432186.00
05/01/2019 03:15,2,0.000,ALERT,213.51,297.87,60.022,1556694904,"201051344001025","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26504,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694908,432187.00
05/01/2019 03:15,2,0.000,ALERT,213.51,298.17,60.006,1556694904,"201051344001093","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1262359.7,1262359.7,26550,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694909,432188.00
05/01/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1556694904,"201051344000458","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1279191.8,1279191.8,18329,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694911,432189.00
05/01/2019 03:15,2,0.000,ALERT,213.51,298.47,59.975,1556694904,"201051344000890","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26462,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694913,432190.00
05/01/2019 03:15,2,0.000,ALERT,213.51,299.37,60.017,1556694904,"201051344000988","174011545737251",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,985889.6,985889.6,18657,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694915,432191.00
05/01/2019 03:15,2,0.000,ALERT,214.19,299.37,60.038,1556694904,"201051344000582","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1255857.4,1255857.4,26436,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694917,432192.00
05/01/2019 03:15,2,0.000,ALERT,213.51,299.97,60.028,1556694904,"201051344000868","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1264441.9,1264441.9,50375,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694919,432193.00
05/01/2019 03:15,2,0.000,ALERT,214.19,299.97,59.996,1556694904,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1282468.8,1282468.8,22421,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694921,432194.00
05/01/2019 03:15,2,0.000,ALERT,213.96,299.37,60.043,1556694904,"201051344001158","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1259180.2,1259180.2,18640,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694923,432195.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.17,60.022,1556694904,"201051344000917","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1272351.0,1272351.0,26356,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694925,432196.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.17,60.022,1556694904,"201051344000417","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26504,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694927,432197.00
05/01/2019 03:15,2,0.000,ALERT,213.96,298.47,60.028,1556694904,"201051344000685","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1278730.6,1278730.6,26523,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694928,432198.00
05/01/2019 03:15,2,0.000,ALERT,213.74,297.87,60.017,1556694904,"201051344000651","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26487,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694930,432199.00
05/01/2019 03:15,2,0.000,ALERT,213.51,300.27,60.017,1556694904,"201051344000594","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1283999.3,1283999.3,50369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694932,432200.00
05/01/2019 03:15,2,0.000,ALERT,213.74,299.67,60.012,1556694904,"201051344000469","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1264059.0,1264059.0,18614,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694934,432201.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.77,60.017,1556694904,"201051344000585","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1284963.6,1284963.6,26546,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694936,432202.00
05/01/2019 03:15,2,0.000,ALERT,214.19,299.67,60.006,1556694904,"201051344000853","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1287463.2,1287463.2,18213,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694938,432203.00
05/01/2019 03:15,2,0.000,ALERT,213.96,298.77,60.012,1556694904,"201051344001145","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26464,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694940,432204.00
