ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 03:15,2,0.000,ALERT,213.74,298.47,60.017,1556694904,"201051344000438","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26495,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694942,432205.00
05/01/2019 03:15,2,0.000,ALERT,213.29,298.47,60.006,1556694904,"201051344001135","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1266855.6,1266855.6,26443,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694943,432206.00
05/01/2019 03:15,2,0.000,ALERT,213.74,299.67,60.006,1556694904,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1285473.9,1285473.9,18209,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694945,432207.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.17,59.985,1556694904,"201051344001203","174011545737251",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26502,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694947,432208.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.77,60.054,1556694904,"201051344001230","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26335,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694949,432209.00
05/01/2019 03:15,2,0.000,ALERT,213.29,298.17,60.012,1556694904,"201051344000646","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26476,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694951,432210.00
05/01/2019 03:15,2,0.000,ALERT,213.96,299.07,60.028,1556694904,"201051344000867","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1262637.6,1262637.6,50404,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694952,432211.00
05/01/2019 03:15,2,0.000,ALERT,214.41,299.37,60.043,1556694904,"201051344000633","174011545737251",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,1260022.5,1260022.5,50502,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694954,432212.00
05/01/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1556694904,"201051344000955","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1284466.3,1284466.3,26492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694956,432213.00
05/01/2019 03:15,2,0.000,ALERT,213.74,298.77,60.012,1556694904,"201051344000648","174011545737251",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,1275203.4,1275203.4,49953,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694958,432214.00
05/01/2019 03:15,2,0.000,ALERT,213.96,299.07,60.017,1556694904,"201051344000645","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1280127.9,1280127.9,49917,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556694960,432215.00
05/01/2019 03:15,2,0.000,ALERT,213.74,299.97,60.017,1556694904,"201051344000569","174011545737251",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,1296312.1,1296312.1,18124,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556694962,432216.00
05/01/2019 03:15,2,0.000,ALERT,214.19,299.07,60.001,1556694904,"179051228000119","174011545737251",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,83324.7,83324.7,18240,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556694963,432217.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.97,60.017,1556695804,"201051344000579","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1296185.6,1296185.6,18579,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695806,432218.00
05/01/2019 03:30,2,0.000,ALERT,212.83,297.26,60.033,1556695804,"201051344001025","174011545737251",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,1278619.8,1278619.8,26506,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695808,432219.00
05/01/2019 03:30,2,0.000,ALERT,212.83,297.57,59.980,1556695804,"201051344001093","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1262359.7,1262359.7,26552,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695810,432220.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.67,60.012,1556695804,"201051344000458","174011545737251",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,1279191.8,1279191.8,18331,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695812,432221.00
05/01/2019 03:30,2,0.000,ALERT,212.83,298.17,60.012,1556695804,"201051344000890","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1277089.3,1277089.3,26464,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695813,432222.00
05/01/2019 03:30,2,0.000,ALERT,213.29,299.37,60.054,1556695804,"201051344000988","174011545737251",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,985889.6,985889.6,18659,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695815,432223.00
05/01/2019 03:30,2,0.000,ALERT,213.29,298.47,60.038,1556695804,"201051344000582","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1255857.4,1255857.4,26438,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695817,432224.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.97,60.054,1556695804,"201051344000868","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1264441.9,1264441.9,50377,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695819,432225.00
05/01/2019 03:30,2,0.000,ALERT,213.96,299.97,60.001,1556695804,"201051344000576","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1282468.8,1282468.8,22423,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695821,432226.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.37,60.022,1556695804,"201051344001158","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1259180.2,1259180.2,18642,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695823,432227.00
05/01/2019 03:30,2,0.000,ALERT,213.06,296.96,59.990,1556695804,"201051344000917","174011545737251",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,1272351.0,1272351.0,26358,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695825,432228.00
05/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.001,1556695804,"201051344000417","174011545737251",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,1020504.1,1020504.1,26506,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695826,432229.00
05/01/2019 03:30,2,0.000,ALERT,213.29,297.57,60.028,1556695804,"201051344000685","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1278730.6,1278730.6,26525,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695828,432230.00
05/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.022,1556695804,"201051344000651","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1271658.1,1271658.1,26489,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695830,432231.00
05/01/2019 03:30,2,0.000,ALERT,213.29,300.27,60.070,1556695804,"201051344000594","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1283999.3,1283999.3,50371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695832,432232.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.37,60.022,1556695804,"201051344000469","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1264059.0,1264059.0,18616,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695834,432233.00
05/01/2019 03:30,2,0.000,ALERT,213.06,297.87,60.033,1556695804,"201051344000585","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,1284963.6,1284963.6,26548,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695835,432234.00
05/01/2019 03:30,2,0.000,ALERT,214.19,299.37,59.996,1556695804,"201051344000853","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1287463.2,1287463.2,18215,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695837,432235.00
05/01/2019 03:30,2,0.000,ALERT,213.29,297.87,60.022,1556695804,"201051344001145","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1286970.5,1286970.5,26466,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695839,432236.00
05/01/2019 03:30,2,0.000,ALERT,213.06,297.57,60.028,1556695804,"201051344000438","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1280015.6,1280015.6,26497,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695841,432237.00
05/01/2019 03:30,2,0.000,ALERT,212.61,297.57,60.028,1556695804,"201051344001135","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1266855.6,1266855.6,26445,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695843,432238.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.67,60.022,1556695804,"201051344000983","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1285473.9,1285473.9,18211,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695845,432239.00
05/01/2019 03:30,2,0.000,ALERT,213.06,297.26,60.028,1556695804,"201051344001203","174011545737251",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,1274590.4,1274590.4,26504,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695846,432240.00
05/01/2019 03:30,2,0.000,ALERT,213.06,297.87,60.028,1556695804,"201051344001230","174011545737251",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,1270757.3,1270757.3,26337,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695848,432241.00
05/01/2019 03:30,2,0.000,ALERT,212.61,297.26,60.022,1556695804,"201051344000646","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1264357.0,1264357.0,26478,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695850,432242.00
05/01/2019 03:30,2,0.000,ALERT,213.74,298.77,60.017,1556695804,"201051344000867","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1262637.6,1262637.6,50406,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695852,432243.00
05/01/2019 03:30,2,0.000,ALERT,214.19,299.07,60.059,1556695804,"201051344000633","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1260022.5,1260022.5,50504,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695854,432244.00
05/01/2019 03:30,2,0.000,ALERT,212.38,297.26,60.049,1556695804,"201051344000955","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1284466.3,1284466.3,26494,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556695855,432245.00
05/01/2019 03:30,2,0.000,ALERT,213.74,298.77,60.012,1556695804,"201051344000648","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1275203.4,1275203.4,49955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695857,432246.00
05/01/2019 03:30,2,0.000,ALERT,213.96,299.07,60.006,1556695804,"201051344000645","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1280127.9,1280127.9,49919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695859,432247.00
05/01/2019 03:30,2,0.000,ALERT,213.51,299.97,60.012,1556695804,"201051344000569","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1296312.1,1296312.1,18126,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556695861,432248.00
05/01/2019 03:30,2,0.000,ALERT,213.96,298.77,60.012,1556695804,"179051228000119","174011545737251",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,83324.7,83324.7,18242,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556695863,432249.00
05/01/2019 03:45,2,0.000,ALERT,213.29,299.67,60.022,1556696704,"201051344000579","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18581,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696706,432250.00
05/01/2019 03:45,2,0.000,ALERT,212.61,296.66,59.980,1556696704,"201051344001025","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1278619.8,1278619.8,26508,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696708,432251.00
05/01/2019 03:45,2,0.000,ALERT,213.06,297.57,60.022,1556696704,"201051344001093","174011545737251",0.00,5.50,0,295.46,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26554,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696710,432252.00
05/01/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1556696704,"201051344000458","174011545737251",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18333,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696712,432253.00
05/01/2019 03:45,2,0.000,ALERT,212.83,297.87,60.001,1556696704,"201051344000890","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1277089.3,1277089.3,26466,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696713,432254.00
05/01/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1556696704,"201051344000988","174011545737251",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,985889.6,985889.6,18661,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696715,432255.00
05/01/2019 03:45,2,0.000,ALERT,213.29,298.17,60.033,1556696704,"201051344000582","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1255857.4,1255857.4,26440,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696717,432256.00
05/01/2019 03:45,2,0.000,ALERT,213.29,299.67,60.028,1556696704,"201051344000868","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50379,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696719,432257.00
05/01/2019 03:45,2,0.000,ALERT,213.96,299.67,60.022,1556696704,"201051344000576","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22425,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696721,432258.00
05/01/2019 03:45,2,0.000,ALERT,213.51,298.77,60.054,1556696704,"201051344001158","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18644,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696723,432259.00
05/01/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1556696704,"201051344000917","174011545737251",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,1272351.0,1272351.0,26360,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696725,432260.00
05/01/2019 03:45,2,0.000,ALERT,213.06,296.66,60.012,1556696704,"201051344000417","174011545737251",0.00,4.50,0,295.16,298.47,0.0,0.0,0.000,1020504.1,1020504.1,26508,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696727,432261.00
05/01/2019 03:45,2,0.000,ALERT,213.06,297.26,60.017,1556696704,"201051344000685","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1278730.6,1278730.6,26527,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696729,432262.00
05/01/2019 03:45,2,0.000,ALERT,212.83,296.36,60.017,1556696704,"201051344000651","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1271658.1,1271658.1,26491,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696731,432263.00
05/01/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1556696704,"201051344000594","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50373,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696732,432264.00
05/01/2019 03:45,2,0.000,ALERT,213.29,298.77,59.990,1556696704,"201051344000469","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1264059.0,1264059.0,18618,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696734,432265.00
05/01/2019 03:45,2,0.000,ALERT,213.06,297.57,60.022,1556696704,"201051344000585","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1284963.6,1284963.6,26550,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696736,432266.00
05/01/2019 03:45,2,0.000,ALERT,213.74,298.77,60.028,1556696704,"201051344000853","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18217,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696738,432267.00
05/01/2019 03:45,2,0.000,ALERT,213.29,297.26,60.028,1556696704,"201051344001145","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1286970.5,1286970.5,26468,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696740,432268.00
05/01/2019 03:45,2,0.000,ALERT,213.06,297.26,60.028,1556696704,"201051344000438","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1280015.6,1280015.6,26499,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696742,432269.00
05/01/2019 03:45,2,0.000,ALERT,212.61,297.26,60.033,1556696704,"201051344001135","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1266855.6,1266855.6,26447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696743,432270.00
05/01/2019 03:45,2,0.000,ALERT,213.29,298.77,60.033,1556696704,"201051344000983","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18213,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696745,432271.00
05/01/2019 03:45,2,0.000,ALERT,213.06,296.96,59.990,1556696704,"201051344001203","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1274590.4,1274590.4,26506,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696747,432272.00
05/01/2019 03:45,2,0.000,ALERT,212.83,297.57,60.033,1556696704,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1270757.3,1270757.3,26339,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696749,432273.00
05/01/2019 03:45,2,0.000,ALERT,212.61,296.96,60.028,1556696704,"201051344000646","174011545737251",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,1264357.0,1264357.0,26480,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696751,432274.00
05/01/2019 03:45,2,0.000,ALERT,213.29,298.47,60.012,1556696704,"201051344000867","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50408,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696752,432275.00
05/01/2019 03:45,2,0.000,ALERT,213.74,298.17,60.043,1556696704,"201051344000633","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50506,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696754,432276.00
05/01/2019 03:45,2,0.000,ALERT,212.61,297.26,60.038,1556696704,"201051344000955","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1284466.3,1284466.3,26496,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696756,432277.00
05/01/2019 03:45,2,0.000,ALERT,213.29,298.17,60.038,1556696704,"201051344000648","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49957,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696758,432278.00
05/01/2019 03:45,2,0.000,ALERT,213.51,298.77,60.038,1556696704,"201051344000645","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49921,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556696760,432279.00
05/01/2019 03:45,2,0.000,ALERT,213.06,299.37,60.033,1556696704,"201051344000569","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18128,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556696762,432280.00
05/01/2019 03:45,2,0.000,ALERT,213.51,298.47,60.043,1556696704,"179051228000119","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,83324.7,83324.7,18244,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556696763,432281.00
05/01/2019 04:00,2,0.000,ALERT,213.51,299.67,59.964,1556697604,"201051344000579","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1296185.6,1296185.6,18583,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697606,432282.00
05/01/2019 04:00,2,0.000,ALERT,212.61,296.66,60.012,1556697604,"201051344001025","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1278619.8,1278619.8,26510,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697608,432283.00
05/01/2019 04:00,2,0.000,ALERT,212.83,297.26,60.012,1556697604,"201051344001093","174011545737251",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26556,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697610,432284.00
05/01/2019 04:00,2,0.000,ALERT,213.29,299.07,60.017,1556697604,"201051344000458","174011545737251",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,1279191.8,1279191.8,18335,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697612,432285.00
05/01/2019 04:00,2,0.000,ALERT,212.61,297.57,60.054,1556697604,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1277089.3,1277089.3,26468,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697613,432286.00
05/01/2019 04:00,2,0.000,ALERT,213.29,299.07,60.017,1556697604,"201051344000988","174011545737251",0.00,5.00,0,294.56,301.17,0.0,0.0,0.000,985889.6,985889.6,18663,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697615,432287.00
05/01/2019 04:00,2,0.000,ALERT,213.29,297.87,60.017,1556697604,"201051344000582","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,1255857.4,1255857.4,26442,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697617,432288.00
05/01/2019 04:00,2,0.000,ALERT,213.29,299.67,60.028,1556697604,"201051344000868","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50381,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697619,432289.00
05/01/2019 04:00,2,0.000,ALERT,213.96,299.67,60.028,1556697604,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1282468.8,1282468.8,22427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697621,432290.00
05/01/2019 04:00,2,0.000,ALERT,213.51,299.07,59.980,1556697604,"201051344001158","174011545737251",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,1259180.2,1259180.2,18646,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697623,432291.00
05/01/2019 04:00,2,0.000,ALERT,212.83,296.66,60.017,1556697604,"201051344000917","174011545737251",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,1272351.0,1272351.0,26362,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697625,432292.00
05/01/2019 04:00,2,0.000,ALERT,212.83,296.36,59.996,1556697604,"201051344000417","174011545737251",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,1020504.1,1020504.1,26510,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697627,432293.00
05/01/2019 04:00,2,0.000,ALERT,213.06,296.96,60.070,1556697604,"201051344000685","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1278730.6,1278730.6,26529,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697629,432294.00
05/01/2019 04:00,2,0.000,ALERT,212.83,296.06,59.980,1556697604,"201051344000651","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1271658.1,1271658.1,26493,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697630,432295.00
05/01/2019 04:00,2,0.000,ALERT,213.29,299.97,59.985,1556697604,"201051344000594","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1283999.3,1283999.3,50375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697632,432296.00
05/01/2019 04:00,2,0.000,ALERT,213.51,299.07,60.028,1556697604,"201051344000469","174011545737251",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,1264059.0,1264059.0,18620,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697634,432297.00
05/01/2019 04:00,2,0.000,ALERT,213.06,297.26,60.028,1556697604,"201051344000585","174011545737251",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,1284963.6,1284963.6,26552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697636,432298.00
05/01/2019 04:00,2,0.000,ALERT,214.19,299.07,60.017,1556697604,"201051344000853","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1287463.2,1287463.2,18219,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697638,432299.00
05/01/2019 04:00,2,0.000,ALERT,213.06,297.57,60.012,1556697604,"201051344001145","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1286970.5,1286970.5,26470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697639,432300.00
05/01/2019 04:00,2,0.000,ALERT,213.06,297.26,60.012,1556697604,"201051344000438","174011545737251",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,1280015.6,1280015.6,26501,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697641,432301.00
05/01/2019 04:00,2,0.000,ALERT,212.61,297.26,60.012,1556697604,"201051344001135","174011545737251",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,1266855.6,1266855.6,26449,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697643,432302.00
05/01/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1556697604,"201051344000983","174011545737251",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,1285473.9,1285473.9,18215,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697645,432303.00
05/01/2019 04:00,2,0.000,ALERT,213.06,296.96,60.006,1556697604,"201051344001203","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1274590.4,1274590.4,26508,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697647,432304.00
05/01/2019 04:00,2,0.000,ALERT,212.83,297.57,60.012,1556697604,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1270757.3,1270757.3,26341,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697648,432305.00
05/01/2019 04:00,2,0.000,ALERT,212.61,296.96,60.012,1556697604,"201051344000646","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1264357.0,1264357.0,26482,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556697650,432306.00
05/01/2019 04:00,2,0.000,ALERT,213.74,298.77,60.001,1556697604,"201051344000867","174011545737251",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,1262637.6,1262637.6,50410,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697652,432307.00
05/01/2019 04:00,2,0.000,ALERT,214.19,298.77,59.975,1556697604,"201051344000633","174011545737251",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,1260022.5,1260022.5,50508,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697654,432308.00
05/01/2019 04:00,2,0.000,ALERT,212.38,297.26,60.006,1556697604,"201051344000955","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1284466.3,1284466.3,26498,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697656,432309.00
05/01/2019 04:00,2,0.000,ALERT,213.51,298.47,59.969,1556697604,"201051344000648","174011545737251",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,1275203.4,1275203.4,49959,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697658,432310.00
05/01/2019 04:00,2,0.000,ALERT,213.96,299.07,59.990,1556697604,"201051344000645","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1280127.9,1280127.9,49923,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697660,432311.00
05/01/2019 04:00,2,0.000,ALERT,213.51,299.97,60.012,1556697604,"201051344000569","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1296312.1,1296312.1,18130,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556697661,432312.00
05/01/2019 04:00,2,0.000,ALERT,213.74,298.77,60.017,1556697604,"179051228000119","174011545737251",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,83324.7,83324.7,18246,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556697663,432313.00
05/01/2019 04:15,2,0.000,ALERT,213.29,300.27,60.065,1556698504,"201051344000579","174011545737251",0.00,5.00,0,286.74,301.77,0.0,0.0,0.000,1296185.6,1296185.6,18585,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698506,432314.00
05/01/2019 04:15,2,0.000,ALERT,212.61,296.66,60.038,1556698504,"201051344001025","174011545737251",0.00,4.00,0,283.14,299.37,0.0,0.0,0.000,1278619.8,1278619.8,26512,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698508,432315.00
05/01/2019 04:15,2,0.000,ALERT,212.83,297.26,60.070,1556698504,"201051344001093","174011545737251",0.00,6.00,0,283.74,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26558,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698510,432316.00
05/01/2019 04:15,2,0.000,ALERT,213.29,299.67,60.038,1556698504,"201051344000458","174011545737251",0.00,6.00,0,285.84,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18337,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698512,432317.00
05/01/2019 04:15,2,0.000,ALERT,212.83,297.87,60.017,1556698504,"201051344000890","174011545737251",0.00,5.00,0,284.34,299.67,0.0,0.0,0.000,1277089.3,1277089.3,26470,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698514,432318.00
05/01/2019 04:15,2,0.000,ALERT,213.29,299.37,60.038,1556698504,"201051344000988","174011545737251",0.00,5.00,0,284.34,300.87,0.0,0.0,0.000,985889.6,985889.6,18665,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698515,432319.00
05/01/2019 04:15,2,0.000,ALERT,213.29,298.47,60.038,1556698504,"201051344000582","174011545737251",0.00,4.00,0,284.64,299.37,0.0,0.0,0.000,1255857.4,1255857.4,26444,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698517,432320.00
05/01/2019 04:15,2,0.000,ALERT,213.51,299.97,60.006,1556698504,"201051344000868","174011545737251",0.00,5.00,0,286.44,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50383,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698519,432321.00
05/01/2019 04:15,2,0.000,ALERT,213.96,299.97,60.043,1556698504,"201051344000576","174011545737251",0.00,4.50,0,286.44,301.47,0.0,0.0,0.000,1282468.8,1282468.8,22429,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698522,432322.00
05/01/2019 04:15,2,0.000,ALERT,213.51,299.37,60.070,1556698504,"201051344001158","174011545737251",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,1259180.2,1259180.2,18648,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698523,432323.00
05/01/2019 04:15,2,0.000,ALERT,213.06,297.26,60.049,1556698504,"201051344000917","174011545737251",0.00,6.00,0,282.54,298.17,0.0,0.0,0.000,1272351.0,1272351.0,26364,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698525,432324.00
05/01/2019 04:15,2,0.000,ALERT,213.29,296.96,60.038,1556698504,"201051344000417","174011545737251",0.00,4.50,0,283.14,298.17,0.0,0.0,0.000,1020504.1,1020504.1,26512,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698527,432325.00
05/01/2019 04:15,2,0.000,ALERT,213.29,297.57,60.028,1556698504,"201051344000685","174011545737251",0.00,5.00,0,283.44,298.47,0.0,0.0,0.000,1278730.6,1278730.6,26531,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698529,432326.00
05/01/2019 04:15,2,0.000,ALERT,213.06,296.66,60.033,1556698504,"201051344000651","174011545737251",0.00,3.70,0,283.14,298.17,0.0,0.0,0.000,1271658.1,1271658.1,26495,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698531,432327.00
05/01/2019 04:15,2,0.000,ALERT,213.29,299.97,60.038,1556698504,"201051344000594","174011545737251",0.00,4.50,0,286.14,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50377,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698532,432328.00
05/01/2019 04:15,2,0.000,ALERT,213.51,299.37,60.038,1556698504,"201051344000469","174011545737251",0.00,4.00,0,285.54,300.87,0.0,0.0,0.000,1264059.0,1264059.0,18622,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698534,432329.00
05/01/2019 04:15,2,0.000,ALERT,213.06,297.57,60.070,1556698504,"201051344000585","174011545737251",0.00,5.00,0,283.44,298.77,0.0,0.0,0.000,1284963.6,1284963.6,26554,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698536,432330.00
05/01/2019 04:15,2,0.000,ALERT,213.96,299.37,60.028,1556698504,"201051344000853","174011545737251",0.00,4.50,0,285.84,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18221,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698538,432331.00
05/01/2019 04:15,2,0.000,ALERT,213.29,297.87,60.006,1556698504,"201051344001145","174011545737251",0.00,4.50,0,284.04,299.37,0.0,0.0,0.000,1286970.5,1286970.5,26472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698540,432332.00
05/01/2019 04:15,2,0.000,ALERT,213.06,297.57,60.028,1556698504,"201051344000438","174011545737251",0.00,4.00,0,284.04,299.07,0.0,0.0,0.000,1280015.6,1280015.6,26503,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698542,432333.00
05/01/2019 04:15,2,0.000,ALERT,212.61,297.26,60.028,1556698504,"201051344001135","174011545737251",0.00,4.50,0,283.74,299.37,0.0,0.0,0.000,1266855.6,1266855.6,26451,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698543,432334.00
05/01/2019 04:15,2,0.000,ALERT,213.51,299.67,60.033,1556698504,"201051344000983","174011545737251",0.00,5.00,0,286.14,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18217,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698545,432335.00
05/01/2019 04:15,2,0.000,ALERT,213.06,296.96,60.033,1556698504,"201051344001203","174011545737251",0.00,4.50,0,283.44,300.27,0.0,0.0,0.000,1274590.4,1274590.4,26510,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698547,432336.00
05/01/2019 04:15,2,0.000,ALERT,212.83,297.57,60.028,1556698504,"201051344001230","174011545737251",0.00,5.00,0,284.04,299.07,0.0,0.0,0.000,1270757.3,1270757.3,26343,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698549,432337.00
05/01/2019 04:15,2,0.000,ALERT,212.61,297.26,60.038,1556698504,"201051344000646","174011545737251",0.00,4.50,0,283.14,298.47,0.0,0.0,0.000,1264357.0,1264357.0,26484,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698551,432338.00
05/01/2019 04:15,2,0.000,ALERT,213.74,299.07,60.043,1556698504,"201051344000867","174011545737251",0.00,5.50,0,285.24,301.47,0.0,0.0,0.000,1262637.6,1262637.6,50412,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698552,432339.00
05/01/2019 04:15,2,0.000,ALERT,214.19,299.07,60.022,1556698504,"201051344000633","174011545737251",0.00,4.50,0,284.94,300.57,0.0,0.0,0.000,1260022.5,1260022.5,50510,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698554,432340.00
05/01/2019 04:15,2,0.000,ALERT,212.61,297.57,60.012,1556698504,"201051344000955","174011545737251",0.00,5.00,0,283.74,298.47,0.0,0.0,0.000,1284466.3,1284466.3,26500,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698556,432341.00
05/01/2019 04:15,2,0.000,ALERT,213.51,298.77,60.033,1556698504,"201051344000648","174011545737251",0.00,4.00,0,285.24,301.17,0.0,0.0,0.000,1275203.4,1275203.4,49961,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698558,432342.00
05/01/2019 04:15,2,0.000,ALERT,213.74,299.07,60.022,1556698504,"201051344000645","174011545737251",0.00,5.50,0,285.84,301.17,0.0,0.0,0.000,1280127.9,1280127.9,49925,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556698560,432343.00
05/01/2019 04:15,2,0.000,ALERT,213.51,299.97,60.033,1556698504,"201051344000569","174011545737251",0.00,5.00,0,286.74,302.07,0.0,0.0,0.000,1296312.1,1296312.1,18132,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556698562,432344.00
05/01/2019 04:15,2,0.000,ALERT,213.74,298.77,60.022,1556698504,"179051228000119","174011545737251",0.00,6.70,0,285.24,300.57,0.0,0.0,0.000,83324.7,83324.7,18248,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556698563,432345.00
05/01/2019 04:30,2,0.000,ALERT,213.51,299.67,59.985,1556699404,"201051344000579","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1296185.6,1296185.6,18587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699406,432346.00
05/01/2019 04:30,2,0.000,ALERT,212.61,296.66,59.990,1556699404,"201051344001025","174011545737251",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,1278619.8,1278619.8,26514,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699408,432347.00
05/01/2019 04:30,2,0.000,ALERT,212.61,297.26,59.990,1556699404,"201051344001093","174011545737251",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26560,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699410,432348.00
05/01/2019 04:30,2,0.000,ALERT,213.51,299.37,59.990,1556699404,"201051344000458","174011545737251",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699412,432349.00
