ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 04:30,2,0.000,ALERT,212.61,297.87,60.012,1556699404,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1277089.3,1277089.3,26472,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699414,432350.00
05/01/2019 04:30,2,0.000,ALERT,213.29,299.07,59.996,1556699404,"201051344000988","174011545737251",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,985889.6,985889.6,18667,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699416,432351.00
05/01/2019 04:30,2,0.000,ALERT,213.29,298.47,60.012,1556699404,"201051344000582","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1255857.4,1255857.4,26446,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699417,432352.00
05/01/2019 04:30,2,0.000,ALERT,213.51,299.67,59.996,1556699404,"201051344000868","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50385,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699419,432353.00
05/01/2019 04:30,2,0.000,ALERT,213.96,299.67,59.996,1556699404,"201051344000576","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22431,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699421,432354.00
05/01/2019 04:30,2,0.000,ALERT,213.51,299.07,60.001,1556699404,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699423,432355.00
05/01/2019 04:30,2,0.000,ALERT,212.83,296.96,60.001,1556699404,"201051344000917","174011545737251",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,1272351.0,1272351.0,26366,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699425,432356.00
05/01/2019 04:30,2,0.000,ALERT,212.83,297.26,60.028,1556699404,"201051344000417","174011545737251",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,1020504.1,1020504.1,26514,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699427,432357.00
05/01/2019 04:30,2,0.000,ALERT,213.06,297.26,59.948,1556699404,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1278730.6,1278730.6,26533,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699429,432358.00
05/01/2019 04:30,2,0.000,ALERT,212.83,296.96,60.001,1556699404,"201051344000651","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1271658.1,1271658.1,26497,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699430,432359.00
05/01/2019 04:30,2,0.000,ALERT,213.29,299.67,60.043,1556699404,"201051344000594","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50379,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699432,432360.00
05/01/2019 04:30,2,0.000,ALERT,213.74,299.07,60.001,1556699404,"201051344000469","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18624,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699434,432361.00
05/01/2019 04:30,2,0.000,ALERT,212.83,297.57,60.006,1556699404,"201051344000585","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1284963.6,1284963.6,26556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699436,432362.00
05/01/2019 04:30,2,0.000,ALERT,214.19,299.37,60.001,1556699404,"201051344000853","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18223,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699438,432363.00
05/01/2019 04:30,2,0.000,ALERT,213.06,297.57,59.969,1556699404,"201051344001145","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1286970.5,1286970.5,26474,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699440,432364.00
05/01/2019 04:30,2,0.000,ALERT,212.83,297.57,60.006,1556699404,"201051344000438","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1280015.6,1280015.6,26505,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699442,432365.00
05/01/2019 04:30,2,0.000,ALERT,212.38,297.26,60.001,1556699404,"201051344001135","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1266855.6,1266855.6,26453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699443,432366.00
05/01/2019 04:30,2,0.000,ALERT,213.51,299.37,59.996,1556699404,"201051344000983","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18219,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699445,432367.00
05/01/2019 04:30,2,0.000,ALERT,212.83,296.96,60.012,1556699404,"201051344001203","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,1274590.4,1274590.4,26512,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699447,432368.00
05/01/2019 04:30,2,0.000,ALERT,212.38,297.57,59.964,1556699404,"201051344001230","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1270757.3,1270757.3,26345,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699449,432369.00
05/01/2019 04:30,2,0.000,ALERT,212.38,297.26,60.006,1556699404,"201051344000646","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1264357.0,1264357.0,26486,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699451,432370.00
05/01/2019 04:30,2,0.000,ALERT,213.74,298.77,60.001,1556699404,"201051344000867","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50414,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699453,432371.00
05/01/2019 04:30,2,0.000,ALERT,214.19,299.07,60.001,1556699404,"201051344000633","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50512,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699455,432372.00
05/01/2019 04:30,2,0.000,ALERT,212.38,297.57,60.006,1556699404,"201051344000955","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1284466.3,1284466.3,26502,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699457,432373.00
05/01/2019 04:30,2,0.000,ALERT,213.51,298.47,60.001,1556699404,"201051344000648","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49963,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699458,432374.00
05/01/2019 04:30,2,0.000,ALERT,213.96,299.37,60.006,1556699404,"201051344000645","174011545737251",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49927,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556699460,432375.00
05/01/2019 04:30,2,0.000,ALERT,213.74,300.27,60.022,1556699404,"201051344000569","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18134,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556699462,432376.00
05/01/2019 04:30,2,0.000,ALERT,213.74,299.37,60.006,1556699404,"179051228000119","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,83324.7,83324.7,18250,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556699464,432377.00
05/01/2019 04:45,2,0.000,ALERT,213.29,299.37,60.017,1556700304,"201051344000579","174011545737251",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,1296185.6,1296185.6,18589,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700306,432378.00
05/01/2019 04:45,2,0.000,ALERT,212.61,296.36,59.964,1556700304,"201051344001025","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1278619.8,1278619.8,26516,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700308,432379.00
05/01/2019 04:45,2,0.000,ALERT,212.83,296.96,60.006,1556700304,"201051344001093","174011545737251",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26562,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700310,432380.00
05/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.001,1556700304,"201051344000458","174011545737251",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,1279191.8,1279191.8,18341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700311,432381.00
05/01/2019 04:45,2,0.000,ALERT,212.61,297.26,60.006,1556700304,"201051344000890","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1277089.3,1277089.3,26474,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700313,432382.00
05/01/2019 04:45,2,0.000,ALERT,213.29,299.07,60.001,1556700304,"201051344000988","174011545737251",0.00,5.00,0,294.56,300.87,0.0,0.0,0.000,985889.6,985889.6,18669,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700315,432383.00
05/01/2019 04:45,2,0.000,ALERT,213.29,297.87,60.012,1556700304,"201051344000582","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1255857.4,1255857.4,26448,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700317,432384.00
05/01/2019 04:45,2,0.000,ALERT,213.51,299.97,60.012,1556700304,"201051344000868","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50387,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700320,432385.00
05/01/2019 04:45,2,0.000,ALERT,213.96,299.67,60.017,1556700304,"201051344000576","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1282468.8,1282468.8,22433,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700322,432386.00
05/01/2019 04:45,2,0.000,ALERT,213.51,299.07,60.028,1556700304,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18652,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700323,432387.00
05/01/2019 04:45,2,0.000,ALERT,213.06,296.66,60.022,1556700304,"201051344000917","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1272351.0,1272351.0,26368,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700325,432388.00
05/01/2019 04:45,2,0.000,ALERT,213.06,296.66,60.017,1556700304,"201051344000417","174011545737251",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,1020504.1,1020504.1,26516,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700327,432389.00
05/01/2019 04:45,2,0.000,ALERT,213.06,296.96,60.006,1556700304,"201051344000685","174011545737251",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,1278730.6,1278730.6,26535,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700329,432390.00
05/01/2019 04:45,2,0.000,ALERT,212.83,296.36,59.975,1556700304,"201051344000651","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1271658.1,1271658.1,26499,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700331,432391.00
05/01/2019 04:45,2,0.000,ALERT,213.29,299.67,60.022,1556700304,"201051344000594","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1283999.3,1283999.3,50381,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700332,432392.00
05/01/2019 04:45,2,0.000,ALERT,213.74,299.37,60.012,1556700304,"201051344000469","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1264059.0,1264059.0,18626,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700334,432393.00
05/01/2019 04:45,2,0.000,ALERT,212.83,297.57,60.022,1556700304,"201051344000585","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1284963.6,1284963.6,26558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700336,432394.00
05/01/2019 04:45,2,0.000,ALERT,214.19,299.07,60.012,1556700304,"201051344000853","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1287463.2,1287463.2,18225,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700338,432395.00
05/01/2019 04:45,2,0.000,ALERT,213.06,297.26,60.022,1556700304,"201051344001145","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1286970.5,1286970.5,26476,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700340,432396.00
05/01/2019 04:45,2,0.000,ALERT,212.83,297.26,60.017,1556700304,"201051344000438","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1280015.6,1280015.6,26507,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700342,432397.00
05/01/2019 04:45,2,0.000,ALERT,212.61,296.96,60.006,1556700304,"201051344001135","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1266855.6,1266855.6,26455,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700343,432398.00
05/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.017,1556700304,"201051344000983","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18221,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700345,432399.00
05/01/2019 04:45,2,0.000,ALERT,212.83,296.66,60.017,1556700304,"201051344001203","174011545737251",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,1274590.4,1274590.4,26514,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700347,432400.00
05/01/2019 04:45,2,0.000,ALERT,212.61,297.57,60.001,1556700304,"201051344001230","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1270757.3,1270757.3,26347,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700349,432401.00
05/01/2019 04:45,2,0.000,ALERT,212.38,296.96,60.017,1556700304,"201051344000646","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1264357.0,1264357.0,26488,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700351,432402.00
05/01/2019 04:45,2,0.000,ALERT,213.74,299.07,60.012,1556700304,"201051344000867","174011545737251",0.00,5.50,0,296.06,301.47,0.0,0.0,0.000,1262637.6,1262637.6,50416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700352,432403.00
05/01/2019 04:45,2,0.000,ALERT,213.74,298.47,60.033,1556700304,"201051344000633","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,1260022.5,1260022.5,50514,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700354,432404.00
05/01/2019 04:45,2,0.000,ALERT,212.16,297.26,60.054,1556700304,"201051344000955","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1284466.3,1284466.3,26504,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700356,432405.00
05/01/2019 04:45,2,0.000,ALERT,213.29,297.87,60.028,1556700304,"201051344000648","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49965,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700358,432406.00
05/01/2019 04:45,2,0.000,ALERT,213.74,298.77,60.054,1556700304,"201051344000645","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49929,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556700360,432407.00
05/01/2019 04:45,2,0.000,ALERT,213.29,299.67,60.022,1556700304,"201051344000569","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1296312.1,1296312.1,18136,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556700362,432408.00
05/01/2019 04:45,2,0.000,ALERT,213.51,298.47,60.017,1556700304,"179051228000119","174011545737251",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,83324.7,83324.7,18252,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556700363,432409.00
05/01/2019 05:00,2,0.000,ALERT,213.06,299.67,60.028,1556701204,"201051344000579","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18591,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701206,432410.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.06,59.969,1556701204,"201051344001025","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1278619.8,1278619.8,26518,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701208,432411.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.36,60.012,1556701204,"201051344001093","174011545737251",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,1262359.7,1262359.7,26564,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701210,432412.00
05/01/2019 05:00,2,0.000,ALERT,212.83,299.07,60.017,1556701204,"201051344000458","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701212,432413.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.96,60.006,1556701204,"201051344000890","174011545737251",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,1277089.3,1277089.3,26476,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701213,432414.00
05/01/2019 05:00,2,0.000,ALERT,212.83,298.77,60.012,1556701204,"201051344000988","174011545737251",0.00,5.00,0,294.86,300.57,0.0,0.0,0.000,985889.6,985889.6,18671,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701215,432415.00
05/01/2019 05:00,2,0.000,ALERT,212.83,297.26,60.006,1556701204,"201051344000582","174011545737251",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,1255857.4,1255857.4,26450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701217,432416.00
05/01/2019 05:00,2,0.000,ALERT,213.06,299.37,59.980,1556701204,"201051344000868","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1264441.9,1264441.9,50389,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701219,432417.00
05/01/2019 05:00,2,0.000,ALERT,213.51,299.37,60.001,1556701204,"201051344000576","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22435,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701221,432418.00
05/01/2019 05:00,2,0.000,ALERT,213.06,298.47,60.001,1556701204,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18654,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701223,432419.00
05/01/2019 05:00,2,0.000,ALERT,212.61,295.76,59.996,1556701204,"201051344000917","174011545737251",0.00,6.00,0,293.96,297.87,0.0,0.0,0.000,1272351.0,1272351.0,26370,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701225,432420.00
05/01/2019 05:00,2,0.000,ALERT,212.61,295.76,60.001,1556701204,"201051344000417","174011545737251",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,1020504.1,1020504.1,26518,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701227,432421.00
05/01/2019 05:00,2,0.000,ALERT,212.61,296.06,60.001,1556701204,"201051344000685","174011545737251",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,1278730.6,1278730.6,26537,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701228,432422.00
05/01/2019 05:00,2,0.000,ALERT,212.61,295.46,60.001,1556701204,"201051344000651","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1271658.1,1271658.1,26501,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701230,432423.00
05/01/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1556701204,"201051344000594","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701232,432424.00
05/01/2019 05:00,2,0.000,ALERT,213.06,298.47,59.975,1556701204,"201051344000469","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18628,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701234,432425.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.66,60.043,1556701204,"201051344000585","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1284963.6,1284963.6,26560,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701236,432426.00
05/01/2019 05:00,2,0.000,ALERT,213.51,298.77,59.996,1556701204,"201051344000853","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18227,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701238,432427.00
05/01/2019 05:00,2,0.000,ALERT,212.61,296.66,60.022,1556701204,"201051344001145","174011545737251",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,1286970.5,1286970.5,26478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701239,432428.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.36,59.996,1556701204,"201051344000438","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,1280015.6,1280015.6,26509,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701241,432429.00
05/01/2019 05:00,2,0.000,ALERT,211.93,296.36,59.985,1556701204,"201051344001135","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1266855.6,1266855.6,26457,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701243,432430.00
05/01/2019 05:00,2,0.000,ALERT,212.83,298.77,59.980,1556701204,"201051344000983","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1285473.9,1285473.9,18223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701245,432431.00
05/01/2019 05:00,2,0.000,ALERT,212.38,295.76,60.028,1556701204,"201051344001203","174011545737251",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,1274590.4,1274590.4,26516,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701247,432432.00
05/01/2019 05:00,2,0.000,ALERT,212.38,296.66,59.996,1556701204,"201051344001230","174011545737251",0.00,4.50,0,295.46,298.77,0.0,0.0,0.000,1270757.3,1270757.3,26349,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701249,432433.00
05/01/2019 05:00,2,0.000,ALERT,211.93,296.36,59.990,1556701204,"201051344000646","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1264357.0,1264357.0,26490,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556701250,432434.00
05/01/2019 05:00,2,0.000,ALERT,213.29,298.47,59.985,1556701204,"201051344000867","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50418,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701252,432435.00
05/01/2019 05:00,2,0.000,ALERT,213.74,298.47,59.938,1556701204,"201051344000633","174011545737251",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50516,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701254,432436.00
05/01/2019 05:00,2,0.000,ALERT,211.93,296.36,59.980,1556701204,"201051344000955","174011545737251",0.00,5.00,0,295.16,298.47,0.0,0.0,0.000,1284466.3,1284466.3,26506,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701256,432437.00
05/01/2019 05:00,2,0.000,ALERT,213.06,297.87,59.980,1556701204,"201051344000648","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49967,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701258,432438.00
05/01/2019 05:00,2,0.000,ALERT,213.51,298.77,59.990,1556701204,"201051344000645","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1280127.9,1280127.9,49931,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701260,432439.00
05/01/2019 05:00,2,0.000,ALERT,213.06,299.67,60.006,1556701204,"201051344000569","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18138,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556701262,432440.00
05/01/2019 05:00,2,0.000,ALERT,213.29,298.47,59.975,1556701204,"179051228000119","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,83324.7,83324.7,18254,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556701263,432441.00
05/01/2019 05:15,2,0.000,ALERT,212.83,299.37,60.012,1556702104,"201051344000579","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1296185.6,1296185.6,18593,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702107,432442.00
05/01/2019 05:15,2,0.000,ALERT,211.93,295.46,60.006,1556702104,"201051344001025","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1278619.8,1278619.8,26520,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702108,432443.00
05/01/2019 05:15,2,0.000,ALERT,212.16,296.36,60.017,1556702104,"201051344001093","174011545737251",0.00,5.50,0,294.56,298.17,0.0,0.0,0.000,1262359.7,1262359.7,26566,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702110,432444.00
05/01/2019 05:15,2,0.000,ALERT,212.61,298.47,60.022,1556702104,"201051344000458","174011545737251",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,1279191.8,1279191.8,18345,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702112,432445.00
05/01/2019 05:15,2,0.000,ALERT,211.93,296.36,60.043,1556702104,"201051344000890","174011545737251",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,1277089.3,1277089.3,26478,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702114,432446.00
05/01/2019 05:15,2,0.000,ALERT,212.61,298.47,60.033,1556702104,"201051344000988","174011545737251",0.00,5.00,0,293.96,300.57,0.0,0.0,0.000,985889.6,985889.6,18673,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702116,432447.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.96,60.033,1556702104,"201051344000582","174011545737251",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,1255857.4,1255857.4,26452,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702118,432448.00
05/01/2019 05:15,2,0.000,ALERT,212.61,299.07,60.028,1556702104,"201051344000868","174011545737251",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,1264441.9,1264441.9,50391,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702120,432449.00
05/01/2019 05:15,2,0.000,ALERT,213.29,299.07,60.022,1556702104,"201051344000576","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1282468.8,1282468.8,22437,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702122,432450.00
05/01/2019 05:15,2,0.000,ALERT,212.83,298.17,60.033,1556702104,"201051344001158","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1259180.2,1259180.2,18656,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702123,432451.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.06,60.033,1556702104,"201051344000917","174011545737251",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,1272351.0,1272351.0,26372,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702125,432452.00
05/01/2019 05:15,2,0.000,ALERT,212.38,295.76,60.022,1556702104,"201051344000417","174011545737251",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,1020504.1,1020504.1,26520,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702127,432453.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.06,60.017,1556702104,"201051344000685","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1278730.6,1278730.6,26539,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702129,432454.00
05/01/2019 05:15,2,0.000,ALERT,212.38,295.46,60.033,1556702104,"201051344000651","174011545737251",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,1271658.1,1271658.1,26503,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702131,432455.00
05/01/2019 05:15,2,0.000,ALERT,212.61,299.07,60.028,1556702104,"201051344000594","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1283999.3,1283999.3,50385,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702132,432456.00
05/01/2019 05:15,2,0.000,ALERT,212.83,298.47,60.033,1556702104,"201051344000469","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1264059.0,1264059.0,18630,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702134,432457.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.66,60.022,1556702104,"201051344000585","174011545737251",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,1284963.6,1284963.6,26562,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702136,432458.00
05/01/2019 05:15,2,0.000,ALERT,213.51,298.17,60.017,1556702104,"201051344000853","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1287463.2,1287463.2,18229,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702138,432459.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.66,60.022,1556702104,"201051344001145","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1286970.5,1286970.5,26480,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702140,432460.00
05/01/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1556702104,"201051344000438","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1280015.6,1280015.6,26511,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702142,432461.00
05/01/2019 05:15,2,0.000,ALERT,211.93,296.36,60.043,1556702104,"201051344001135","174011545737251",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26459,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702143,432462.00
05/01/2019 05:15,2,0.000,ALERT,212.83,298.47,60.006,1556702104,"201051344000983","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1285473.9,1285473.9,18225,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702145,432463.00
05/01/2019 05:15,2,0.000,ALERT,212.16,296.06,59.969,1556702104,"201051344001203","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1274590.4,1274590.4,26518,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702147,432464.00
05/01/2019 05:15,2,0.000,ALERT,211.93,296.66,60.006,1556702104,"201051344001230","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1270757.3,1270757.3,26351,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702149,432465.00
05/01/2019 05:15,2,0.000,ALERT,211.93,296.36,60.006,1556702104,"201051344000646","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1264357.0,1264357.0,26492,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702151,432466.00
05/01/2019 05:15,2,0.000,ALERT,213.29,298.17,60.033,1556702104,"201051344000867","174011545737251",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,1262637.6,1262637.6,50420,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702152,432467.00
05/01/2019 05:15,2,0.000,ALERT,213.51,298.17,60.049,1556702104,"201051344000633","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,1260022.5,1260022.5,50518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702154,432468.00
05/01/2019 05:15,2,0.000,ALERT,211.93,296.66,60.006,1556702104,"201051344000955","174011545737251",0.00,4.50,0,294.26,297.87,0.0,0.0,0.000,1284466.3,1284466.3,26508,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702156,432469.00
05/01/2019 05:15,2,0.000,ALERT,213.06,297.87,60.001,1556702104,"201051344000648","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1275203.4,1275203.4,49969,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702158,432470.00
05/01/2019 05:15,2,0.000,ALERT,213.51,298.47,60.043,1556702104,"201051344000645","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1280127.9,1280127.9,49933,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556702160,432471.00
05/01/2019 05:15,2,0.000,ALERT,213.06,299.37,60.012,1556702104,"201051344000569","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1296312.1,1296312.1,18140,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556702161,432472.00
05/01/2019 05:15,2,0.000,ALERT,213.29,298.17,60.001,1556702104,"179051228000119","174011545737251",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,83324.7,83324.7,18256,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556702164,432473.00
05/01/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1556703004,"201051344000579","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1296185.6,1296185.6,18595,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703006,432474.00
05/01/2019 05:30,2,0.000,ALERT,211.93,296.06,60.028,1556703004,"201051344001025","174011545737251",0.00,4.00,0,293.66,298.77,0.0,0.0,0.000,1278619.8,1278619.8,26522,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703008,432475.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.66,60.054,1556703004,"201051344001093","174011545737251",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,1262359.7,1262359.7,26568,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703010,432476.00
05/01/2019 05:30,2,0.000,ALERT,212.61,298.47,60.033,1556703004,"201051344000458","174011545737251",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,1279191.8,1279191.8,18347,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703012,432477.00
05/01/2019 05:30,2,0.000,ALERT,211.93,296.96,60.028,1556703004,"201051344000890","174011545737251",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,1277089.3,1277089.3,26480,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703014,432478.00
05/01/2019 05:30,2,0.000,ALERT,212.38,297.87,60.022,1556703004,"201051344000988","174011545737251",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,985889.6,985889.6,18675,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703015,432479.00
05/01/2019 05:30,2,0.000,ALERT,212.38,297.26,60.033,1556703004,"201051344000582","174011545737251",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,1255857.4,1255857.4,26454,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703017,432480.00
05/01/2019 05:30,2,0.000,ALERT,212.61,298.77,60.028,1556703004,"201051344000868","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1264441.9,1264441.9,50393,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703019,432481.00
05/01/2019 05:30,2,0.000,ALERT,213.06,298.77,60.038,1556703004,"201051344000576","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1282468.8,1282468.8,22439,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703021,432482.00
05/01/2019 05:30,2,0.000,ALERT,212.61,297.87,60.028,1556703004,"201051344001158","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1259180.2,1259180.2,18658,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703023,432483.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.06,60.043,1556703004,"201051344000917","174011545737251",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,1272351.0,1272351.0,26374,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703025,432484.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.06,60.033,1556703004,"201051344000417","174011545737251",0.00,4.50,0,293.66,297.26,0.0,0.0,0.000,1020504.1,1020504.1,26522,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703027,432485.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.36,60.033,1556703004,"201051344000685","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1278730.6,1278730.6,26541,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703029,432486.00
05/01/2019 05:30,2,0.000,ALERT,211.93,295.76,60.033,1556703004,"201051344000651","174011545737251",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,1271658.1,1271658.1,26505,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703030,432487.00
05/01/2019 05:30,2,0.000,ALERT,212.38,298.77,60.028,1556703004,"201051344000594","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1283999.3,1283999.3,50387,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703032,432488.00
05/01/2019 05:30,2,0.000,ALERT,212.83,298.17,59.985,1556703004,"201051344000469","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1264059.0,1264059.0,18632,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703034,432489.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.66,60.028,1556703004,"201051344000585","174011545737251",0.00,5.00,0,293.96,298.17,0.0,0.0,0.000,1284963.6,1284963.6,26564,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703036,432490.00
05/01/2019 05:30,2,0.000,ALERT,213.29,298.17,60.022,1556703004,"201051344000853","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1287463.2,1287463.2,18231,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703038,432491.00
05/01/2019 05:30,2,0.000,ALERT,212.38,296.96,60.017,1556703004,"201051344001145","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1286970.5,1286970.5,26482,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703039,432492.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.66,60.028,1556703004,"201051344000438","174011545737251",0.00,4.00,0,294.56,298.47,0.0,0.0,0.000,1280015.6,1280015.6,26513,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703041,432493.00
05/01/2019 05:30,2,0.000,ALERT,211.70,296.66,60.022,1556703004,"201051344001135","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26461,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703043,432494.00
