ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 05:30,2,0.000,ALERT,212.61,298.47,59.985,1556703004,"201051344000983","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1285473.9,1285473.9,18227,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703045,432495.00
05/01/2019 05:30,2,0.000,ALERT,212.16,296.06,60.028,1556703004,"201051344001203","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1274590.4,1274590.4,26520,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703047,432496.00
05/01/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1556703004,"201051344001230","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,1270757.3,1270757.3,26353,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703049,432497.00
05/01/2019 05:30,2,0.000,ALERT,211.70,296.36,59.990,1556703004,"201051344000646","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1264357.0,1264357.0,26494,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703051,432498.00
05/01/2019 05:30,2,0.000,ALERT,212.83,297.57,60.022,1556703004,"201051344000867","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1262637.6,1262637.6,50422,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703052,432499.00
05/01/2019 05:30,2,0.000,ALERT,213.29,297.87,60.006,1556703004,"201051344000633","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1260022.5,1260022.5,50520,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703054,432500.00
05/01/2019 05:30,2,0.000,ALERT,211.70,296.36,60.049,1556703004,"201051344000955","174011545737251",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,1284466.3,1284466.3,26510,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703056,432501.00
05/01/2019 05:30,2,0.000,ALERT,212.61,297.26,60.017,1556703004,"201051344000648","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49971,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703058,432502.00
05/01/2019 05:30,2,0.000,ALERT,213.06,298.17,60.017,1556703004,"201051344000645","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1280127.9,1280127.9,49935,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703060,432503.00
05/01/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1556703004,"201051344000569","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1296312.1,1296312.1,18142,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703062,432504.00
05/01/2019 05:30,2,0.000,ALERT,212.83,297.57,60.038,1556703004,"179051228000119","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,83324.7,83324.7,18258,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556703063,432505.00
05/01/2019 05:45,2,0.000,ALERT,212.16,298.17,60.038,1556703904,"201051344000579","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1296185.6,1296185.6,18597,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703907,432506.00
05/01/2019 05:45,2,0.000,ALERT,211.03,294.26,60.033,1556703904,"201051344001025","174011545737251",0.00,3.70,0,293.06,298.77,0.0,0.0,0.000,1278619.8,1278619.8,26524,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703909,432507.00
05/01/2019 05:45,2,0.000,ALERT,211.25,295.16,60.028,1556703904,"201051344001093","174011545737251",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,1262359.7,1262359.7,26570,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703911,432508.00
05/01/2019 05:45,2,0.000,ALERT,212.16,297.57,60.059,1556703904,"201051344000458","174011545737251",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,1279191.8,1279191.8,18349,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703912,432509.00
05/01/2019 05:45,2,0.000,ALERT,211.25,295.46,60.054,1556703904,"201051344000890","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,1277089.3,1277089.3,26482,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703914,432510.00
05/01/2019 05:45,2,0.000,ALERT,211.93,297.26,59.996,1556703904,"201051344000988","174011545737251",0.00,4.50,0,293.36,299.67,0.0,0.0,0.000,985889.6,985889.6,18677,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703916,432511.00
05/01/2019 05:45,2,0.000,ALERT,211.70,296.06,60.059,1556703904,"201051344000582","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1255857.4,1255857.4,26456,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703918,432512.00
05/01/2019 05:45,2,0.000,ALERT,212.38,298.17,60.033,1556703904,"201051344000868","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1264441.9,1264441.9,50395,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703920,432513.00
05/01/2019 05:45,2,0.000,ALERT,212.61,297.87,60.028,1556703904,"201051344000576","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1282468.8,1282468.8,22441,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703922,432514.00
05/01/2019 05:45,2,0.000,ALERT,212.38,297.57,60.022,1556703904,"201051344001158","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1259180.2,1259180.2,18660,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703924,432515.00
05/01/2019 05:45,2,0.000,ALERT,211.48,294.56,60.022,1556703904,"201051344000917","174011545737251",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,1272351.0,1272351.0,26376,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703926,432516.00
05/01/2019 05:45,2,0.000,ALERT,211.48,294.56,60.012,1556703904,"201051344000417","174011545737251",0.00,4.00,0,293.06,297.26,0.0,0.0,0.000,1020504.1,1020504.1,26524,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703927,432517.00
05/01/2019 05:45,2,0.000,ALERT,211.70,295.16,60.054,1556703904,"201051344000685","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1278730.6,1278730.6,26543,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703929,432518.00
05/01/2019 05:45,2,0.000,ALERT,211.25,294.26,60.017,1556703904,"201051344000651","174011545737251",0.00,3.30,0,293.06,297.57,0.0,0.0,0.000,1271658.1,1271658.1,26507,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703931,432519.00
05/01/2019 05:45,2,0.000,ALERT,211.93,298.17,60.012,1556703904,"201051344000594","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1283999.3,1283999.3,50389,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703933,432520.00
05/01/2019 05:45,2,0.000,ALERT,212.38,298.17,60.033,1556703904,"201051344000469","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1264059.0,1264059.0,18634,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703935,432521.00
05/01/2019 05:45,2,0.000,ALERT,211.48,295.46,60.012,1556703904,"201051344000585","174011545737251",0.00,4.50,0,293.06,297.87,0.0,0.0,0.000,1284963.6,1284963.6,26566,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703937,432522.00
05/01/2019 05:45,2,0.000,ALERT,212.83,298.17,60.012,1556703904,"201051344000853","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1287463.2,1287463.2,18233,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703938,432523.00
05/01/2019 05:45,2,0.000,ALERT,211.70,295.46,59.985,1556703904,"201051344001145","174011545737251",0.00,4.00,0,293.96,299.07,0.0,0.0,0.000,1286970.5,1286970.5,26484,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703940,432524.00
05/01/2019 05:45,2,0.000,ALERT,211.48,295.46,60.006,1556703904,"201051344000438","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,1280015.6,1280015.6,26515,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703942,432525.00
05/01/2019 05:45,2,0.000,ALERT,211.03,295.46,60.006,1556703904,"201051344001135","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26463,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703944,432526.00
05/01/2019 05:45,2,0.000,ALERT,212.38,298.17,59.996,1556703904,"201051344000983","174011545737251",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,1285473.9,1285473.9,18229,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703946,432527.00
05/01/2019 05:45,2,0.000,ALERT,211.48,294.86,59.990,1556703904,"201051344001203","174011545737251",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,1274590.4,1274590.4,26522,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703947,432528.00
05/01/2019 05:45,2,0.000,ALERT,211.48,295.76,59.996,1556703904,"201051344001230","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1270757.3,1270757.3,26355,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703949,432529.00
05/01/2019 05:45,2,0.000,ALERT,211.03,295.16,59.996,1556703904,"201051344000646","174011545737251",0.00,4.00,0,293.06,297.57,0.0,0.0,0.000,1264357.0,1264357.0,26496,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556703951,432530.00
05/01/2019 05:45,2,0.000,ALERT,212.61,297.57,60.001,1556703904,"201051344000867","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1262637.6,1262637.6,50424,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703953,432531.00
05/01/2019 05:45,2,0.000,ALERT,213.06,297.57,60.001,1556703904,"201051344000633","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1260022.5,1260022.5,50522,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703955,432532.00
05/01/2019 05:45,2,0.000,ALERT,211.03,295.46,59.996,1556703904,"201051344000955","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1284466.3,1284466.3,26512,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703957,432533.00
05/01/2019 05:45,2,0.000,ALERT,212.38,296.96,59.996,1556703904,"201051344000648","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1275203.4,1275203.4,49973,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703958,432534.00
05/01/2019 05:45,2,0.000,ALERT,212.83,297.87,59.985,1556703904,"201051344000645","174011545737251",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,1280127.9,1280127.9,49937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703960,432535.00
05/01/2019 05:45,2,0.000,ALERT,212.38,298.17,59.953,1556703904,"201051344000569","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1296312.1,1296312.1,18144,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556703962,432536.00
05/01/2019 05:45,2,0.000,ALERT,212.61,297.26,59.985,1556703904,"179051228000119","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,83324.7,83324.7,18260,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556703964,432537.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.96,60.043,1556704804,"201051344000579","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1296185.6,1296185.6,18599,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704807,432538.00
05/01/2019 06:00,2,0.000,ALERT,210.57,294.26,60.028,1556704804,"201051344001025","174011545737251",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,1278619.8,1278619.8,26526,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704809,432539.00
05/01/2019 06:00,2,0.000,ALERT,210.80,294.86,60.017,1556704804,"201051344001093","174011545737251",0.00,5.00,0,292.76,296.66,0.0,0.0,0.000,1262359.7,1262359.7,26572,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704810,432540.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.66,60.038,1556704804,"201051344000458","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1279191.8,1279191.8,18351,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704812,432541.00
05/01/2019 06:00,2,0.000,ALERT,210.57,295.16,60.033,1556704804,"201051344000890","174011545737251",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,1277089.3,1277089.3,26484,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704814,432542.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.36,60.049,1556704804,"201051344000988","174011545737251",0.00,4.50,0,292.76,299.37,0.0,0.0,0.000,985889.6,985889.6,18679,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704816,432543.00
05/01/2019 06:00,2,0.000,ALERT,211.25,295.76,60.028,1556704804,"201051344000582","174011545737251",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,1255857.4,1255857.4,26458,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704818,432544.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.96,59.985,1556704804,"201051344000868","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1264441.9,1264441.9,50397,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704820,432545.00
05/01/2019 06:00,2,0.000,ALERT,211.70,296.96,60.033,1556704804,"201051344000576","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1282468.8,1282468.8,22443,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704822,432546.00
05/01/2019 06:00,2,0.000,ALERT,211.48,296.36,60.028,1556704804,"201051344001158","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1259180.2,1259180.2,18662,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704824,432547.00
05/01/2019 06:00,2,0.000,ALERT,211.03,294.56,60.038,1556704804,"201051344000917","174011545737251",0.00,5.50,0,291.85,296.36,0.0,0.0,0.000,1272351.0,1272351.0,26378,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704826,432548.00
05/01/2019 06:00,2,0.000,ALERT,210.80,294.26,60.022,1556704804,"201051344000417","174011545737251",0.00,4.00,0,292.76,296.36,0.0,0.0,0.000,1020504.1,1020504.1,26526,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704828,432549.00
05/01/2019 06:00,2,0.000,ALERT,211.03,294.56,60.022,1556704804,"201051344000685","174011545737251",0.00,4.50,0,292.76,296.66,0.0,0.0,0.000,1278730.6,1278730.6,26545,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704829,432550.00
05/01/2019 06:00,2,0.000,ALERT,210.80,293.96,60.017,1556704804,"201051344000651","174011545737251",0.00,3.30,0,292.46,296.36,0.0,0.0,0.000,1271658.1,1271658.1,26509,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704831,432551.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.96,60.033,1556704804,"201051344000594","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1283999.3,1283999.3,50391,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704833,432552.00
05/01/2019 06:00,2,0.000,ALERT,211.48,296.36,60.028,1556704804,"201051344000469","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1264059.0,1264059.0,18636,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704835,432553.00
05/01/2019 06:00,2,0.000,ALERT,211.03,295.16,60.017,1556704804,"201051344000585","174011545737251",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,1284963.6,1284963.6,26568,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704837,432554.00
05/01/2019 06:00,2,0.000,ALERT,211.93,296.36,60.012,1556704804,"201051344000853","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1287463.2,1287463.2,18235,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704838,432555.00
05/01/2019 06:00,2,0.000,ALERT,211.25,295.16,60.028,1556704804,"201051344001145","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1286970.5,1286970.5,26486,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704840,432556.00
05/01/2019 06:00,2,0.000,ALERT,211.03,294.56,60.006,1556704804,"201051344000438","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1280015.6,1280015.6,26517,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704842,432557.00
05/01/2019 06:00,2,0.000,ALERT,210.57,294.86,60.006,1556704804,"201051344001135","174011545737251",0.00,4.00,0,293.66,297.57,0.0,0.0,0.000,1266855.6,1266855.6,26465,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704844,432558.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.36,60.001,1556704804,"201051344000983","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1285473.9,1285473.9,18231,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704846,432559.00
05/01/2019 06:00,2,0.000,ALERT,210.80,294.26,60.001,1556704804,"201051344001203","174011545737251",0.00,4.00,0,293.36,298.47,0.0,0.0,0.000,1274590.4,1274590.4,26524,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704848,432560.00
05/01/2019 06:00,2,0.000,ALERT,210.80,295.16,60.006,1556704804,"201051344001230","174011545737251",0.00,4.00,0,293.66,297.26,0.0,0.0,0.000,1270757.3,1270757.3,26357,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704849,432561.00
05/01/2019 06:00,2,0.000,ALERT,210.35,294.56,59.996,1556704804,"201051344000646","174011545737251",0.00,3.70,0,292.76,296.66,0.0,0.0,0.000,1264357.0,1264357.0,26498,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704851,432562.00
05/01/2019 06:00,2,0.000,ALERT,211.48,295.76,59.996,1556704804,"201051344000867","174011545737251",0.00,5.00,0,294.56,299.67,0.0,0.0,0.000,1262637.6,1262637.6,50426,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704853,432563.00
05/01/2019 06:00,2,0.000,ALERT,211.93,296.06,59.996,1556704804,"201051344000633","174011545737251",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,1260022.5,1260022.5,50524,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704855,432564.00
05/01/2019 06:00,2,0.000,ALERT,210.12,294.56,60.028,1556704804,"201051344000955","174011545737251",0.00,4.00,0,293.36,296.66,0.0,0.0,0.000,1284466.3,1284466.3,26514,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704857,432565.00
05/01/2019 06:00,2,0.000,ALERT,211.48,295.46,59.953,1556704804,"201051344000648","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1275203.4,1275203.4,49975,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704859,432566.00
05/01/2019 06:00,2,0.000,ALERT,211.70,296.06,59.996,1556704804,"201051344000645","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,1280127.9,1280127.9,49939,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556704860,432567.00
05/01/2019 06:00,2,0.000,ALERT,211.25,296.66,59.980,1556704804,"201051344000569","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1296312.1,1296312.1,18146,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556704862,432568.00
05/01/2019 06:00,2,0.000,ALERT,211.70,295.76,60.017,1556704804,"179051228000119","174011545737251",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,83324.7,83324.7,18262,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556704864,432569.00
05/01/2019 06:15,2,0.000,ALERT,211.25,297.26,60.017,1556705704,"201051344000579","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1296185.6,1296185.6,18601,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705706,432570.00
05/01/2019 06:15,2,0.000,ALERT,211.03,295.16,60.022,1556705704,"201051344001025","174011545737251",0.00,3.30,0,292.46,297.87,0.0,0.0,0.000,1278619.8,1278619.8,26528,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556705708,432571.00
05/01/2019 06:15,2,0.000,ALERT,211.03,295.46,60.022,1556705704,"201051344001093","174011545737251",0.00,4.50,0,292.76,297.26,0.0,0.0,0.000,1262359.7,1262359.7,26574,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556705710,432572.00
05/01/2019 06:15,2,0.000,ALERT,211.03,296.66,60.017,1556705704,"201051344000458","174011545737251",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,1279191.8,1279191.8,18353,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705711,432573.00
05/01/2019 06:15,2,0.000,ALERT,211.03,296.06,60.022,1556705704,"201051344000890","174011545737251",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,1277089.3,1277089.3,26486,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705713,432574.00
05/01/2019 06:15,2,0.000,ALERT,211.25,296.36,60.012,1556705704,"201051344000988","174011545737251",0.00,3.70,0,291.55,297.57,0.0,0.0,0.000,985889.6,985889.6,18681,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705715,432575.00
05/01/2019 06:15,2,0.000,ALERT,211.70,296.66,60.006,1556705704,"201051344000582","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1255857.4,1255857.4,26460,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705717,432576.00
05/01/2019 06:15,2,0.000,ALERT,211.25,297.26,60.022,1556705704,"201051344000868","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1264441.9,1264441.9,50399,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705719,432577.00
05/01/2019 06:15,2,0.000,ALERT,211.93,296.96,60.017,1556705704,"201051344000576","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1282468.8,1282468.8,22445,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705721,432578.00
05/01/2019 06:15,2,0.000,ALERT,211.48,296.66,60.017,1556705704,"201051344001158","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1259180.2,1259180.2,18664,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705723,432579.00
05/01/2019 06:15,2,0.000,ALERT,211.48,295.16,59.969,1556705704,"201051344000917","174011545737251",0.00,5.00,0,291.55,296.66,0.0,0.0,0.000,1272351.0,1272351.0,26380,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556705725,432580.00
05/01/2019 06:15,2,0.000,ALERT,211.48,295.16,60.022,1556705704,"201051344000417","174011545737251",0.00,3.70,0,292.16,296.66,0.0,0.0,0.000,1020504.1,1020504.1,26528,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705727,432581.00
05/01/2019 06:15,2,0.000,ALERT,211.48,295.76,59.975,1556705704,"201051344000685","174011545737251",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,1278730.6,1278730.6,26547,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556705728,432582.00
05/01/2019 06:15,2,0.000,ALERT,211.25,295.16,60.038,1556705704,"201051344000651","174011545737251",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,1271658.1,1271658.1,26511,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705730,432583.00
05/01/2019 06:15,2,0.000,ALERT,211.03,297.26,60.017,1556705704,"201051344000594","174011545737251",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,1283999.3,1283999.3,50393,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705732,432584.00
05/01/2019 06:15,2,0.000,ALERT,211.48,296.66,60.017,1556705704,"201051344000469","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1264059.0,1264059.0,18638,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705734,432585.00
05/01/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1556705704,"201051344000585","174011545737251",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,1284963.6,1284963.6,26570,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705736,432586.00
05/01/2019 06:15,2,0.000,ALERT,211.93,296.66,60.017,1556705704,"201051344000853","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1287463.2,1287463.2,18237,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705738,432587.00
05/01/2019 06:15,2,0.000,ALERT,211.48,296.06,60.017,1556705704,"201051344001145","174011545737251",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,1286970.5,1286970.5,26488,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705739,432588.00
05/01/2019 06:15,2,0.000,ALERT,211.25,295.76,60.028,1556705704,"201051344000438","174011545737251",0.00,3.30,0,292.76,297.57,0.0,0.0,0.000,1280015.6,1280015.6,26519,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705741,432589.00
05/01/2019 06:15,2,0.000,ALERT,210.80,295.76,59.990,1556705704,"201051344001135","174011545737251",0.00,3.70,0,292.76,297.87,0.0,0.0,0.000,1266855.6,1266855.6,26467,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705743,432590.00
05/01/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1556705704,"201051344000983","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1285473.9,1285473.9,18233,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705745,432591.00
05/01/2019 06:15,2,0.000,ALERT,211.25,295.46,60.006,1556705704,"201051344001203","174011545737251",0.00,3.70,0,292.16,299.07,0.0,0.0,0.000,1274590.4,1274590.4,26526,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705747,432592.00
05/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.012,1556705704,"201051344001230","174011545737251",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,1270757.3,1270757.3,26359,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705749,432593.00
05/01/2019 06:15,2,0.000,ALERT,211.03,295.46,60.012,1556705704,"201051344000646","174011545737251",0.00,3.70,0,291.85,296.96,0.0,0.0,0.000,1264357.0,1264357.0,26500,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705750,432594.00
05/01/2019 06:15,2,0.000,ALERT,211.93,296.66,60.012,1556705704,"201051344000867","174011545737251",0.00,4.50,0,293.06,298.47,0.0,0.0,0.000,1262637.6,1262637.6,50428,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705752,432595.00
05/01/2019 06:15,2,0.000,ALERT,212.16,296.36,60.017,1556705704,"201051344000633","174011545737251",0.00,3.70,0,292.16,297.57,0.0,0.0,0.000,1260022.5,1260022.5,50526,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705754,432596.00
05/01/2019 06:15,2,0.000,ALERT,210.80,295.76,60.017,1556705704,"201051344000955","174011545737251",0.00,3.70,0,292.46,296.96,0.0,0.0,0.000,1284466.3,1284466.3,26516,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705756,432597.00
05/01/2019 06:15,2,0.000,ALERT,211.70,296.36,60.006,1556705704,"201051344000648","174011545737251",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,1275203.4,1275203.4,49977,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556705758,432598.00
05/01/2019 06:15,2,0.000,ALERT,211.93,296.66,60.049,1556705704,"201051344000645","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1280127.9,1280127.9,49941,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705760,432599.00
05/01/2019 06:15,2,0.000,ALERT,211.70,297.57,60.012,1556705704,"201051344000569","174011545737251",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,1296312.1,1296312.1,18148,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556705761,432600.00
05/01/2019 06:15,2,0.000,ALERT,211.93,296.36,59.996,1556705704,"179051228000119","174011545737251",0.00,6.00,0,292.46,297.57,0.0,0.0,0.000,83324.7,83324.7,18264,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556705763,432601.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.96,60.006,1556706604,"201051344000579","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1296185.6,1296185.6,18603,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706606,432602.00
05/01/2019 06:30,2,0.000,ALERT,210.80,294.86,60.006,1556706604,"201051344001025","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1278619.8,1278619.8,26530,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706608,432603.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.76,60.012,1556706604,"201051344001093","174011545737251",0.00,4.00,0,293.66,296.96,0.0,0.0,0.000,1262359.7,1262359.7,26576,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706610,432604.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.36,59.975,1556706604,"201051344000458","174011545737251",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,1279191.8,1279191.8,18355,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706612,432605.00
05/01/2019 06:30,2,0.000,ALERT,210.80,295.76,60.006,1556706604,"201051344000890","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1277089.3,1277089.3,26488,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706613,432606.00
05/01/2019 06:30,2,0.000,ALERT,211.03,296.36,59.985,1556706604,"201051344000988","174011545737251",0.00,3.30,0,291.85,298.17,0.0,0.0,0.000,985889.6,985889.6,18683,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706615,432607.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.36,60.012,1556706604,"201051344000582","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1255857.4,1255857.4,26462,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706617,432608.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.96,59.996,1556706604,"201051344000868","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1264441.9,1264441.9,50401,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706619,432609.00
05/01/2019 06:30,2,0.000,ALERT,211.70,296.96,60.001,1556706604,"201051344000576","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1282468.8,1282468.8,22447,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706621,432610.00
05/01/2019 06:30,2,0.000,ALERT,211.48,296.06,60.001,1556706604,"201051344001158","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1259180.2,1259180.2,18666,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706623,432611.00
05/01/2019 06:30,2,0.000,ALERT,211.03,294.86,59.990,1556706604,"201051344000917","174011545737251",0.00,4.50,0,292.46,296.66,0.0,0.0,0.000,1272351.0,1272351.0,26382,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706625,432612.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.16,59.975,1556706604,"201051344000417","174011545737251",0.00,3.30,0,293.36,296.66,0.0,0.0,0.000,1020504.1,1020504.1,26530,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706627,432613.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.46,59.964,1556706604,"201051344000685","174011545737251",0.00,3.30,0,293.66,296.96,0.0,0.0,0.000,1278730.6,1278730.6,26549,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706629,432614.00
05/01/2019 06:30,2,0.000,ALERT,210.80,294.56,60.001,1556706604,"201051344000651","174011545737251",0.00,2.50,0,293.06,296.66,0.0,0.0,0.000,1271658.1,1271658.1,26513,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706630,432615.00
05/01/2019 06:30,2,0.000,ALERT,211.03,296.96,59.996,1556706604,"201051344000594","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1283999.3,1283999.3,50395,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706632,432616.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.06,59.985,1556706604,"201051344000469","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1264059.0,1264059.0,18640,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706634,432617.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.76,60.001,1556706604,"201051344000585","174011545737251",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,1284963.6,1284963.6,26572,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706636,432618.00
05/01/2019 06:30,2,0.000,ALERT,211.93,296.06,60.001,1556706604,"201051344000853","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1287463.2,1287463.2,18239,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706638,432619.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.76,59.996,1556706604,"201051344001145","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1286970.5,1286970.5,26490,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706639,432620.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.46,60.043,1556706604,"201051344000438","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1280015.6,1280015.6,26521,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706641,432621.00
05/01/2019 06:30,2,0.000,ALERT,210.57,295.46,59.996,1556706604,"201051344001135","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1266855.6,1266855.6,26469,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706643,432622.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.06,59.996,1556706604,"201051344000983","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1285473.9,1285473.9,18235,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706645,432623.00
05/01/2019 06:30,2,0.000,ALERT,211.03,295.16,59.996,1556706604,"201051344001203","174011545737251",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,1274590.4,1274590.4,26528,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706647,432624.00
05/01/2019 06:30,2,0.000,ALERT,210.80,295.46,59.996,1556706604,"201051344001230","174011545737251",0.00,3.30,0,293.96,297.26,0.0,0.0,0.000,1270757.3,1270757.3,26361,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706648,432625.00
05/01/2019 06:30,2,0.000,ALERT,210.35,294.86,60.012,1556706604,"201051344000646","174011545737251",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,1264357.0,1264357.0,26502,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706650,432626.00
05/01/2019 06:30,2,0.000,ALERT,211.48,295.46,60.001,1556706604,"201051344000867","174011545737251",0.00,3.70,0,293.66,299.37,0.0,0.0,0.000,1262637.6,1262637.6,50430,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706652,432627.00
05/01/2019 06:30,2,0.000,ALERT,211.93,295.46,59.996,1556706604,"201051344000633","174011545737251",0.00,3.00,0,292.46,298.17,0.0,0.0,0.000,1260022.5,1260022.5,50528,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706654,432628.00
05/01/2019 06:30,2,0.000,ALERT,210.35,295.16,59.990,1556706604,"201051344000955","174011545737251",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,1284466.3,1284466.3,26518,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556706656,432629.00
05/01/2019 06:30,2,0.000,ALERT,211.48,295.16,60.001,1556706604,"201051344000648","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1275203.4,1275203.4,49979,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706658,432630.00
05/01/2019 06:30,2,0.000,ALERT,211.70,296.06,60.012,1556706604,"201051344000645","174011545737251",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,1280127.9,1280127.9,49943,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706660,432631.00
05/01/2019 06:30,2,0.000,ALERT,211.25,296.66,60.033,1556706604,"201051344000569","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1296312.1,1296312.1,18150,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556706661,432632.00
05/01/2019 06:30,2,0.000,ALERT,211.48,295.46,60.038,1556706604,"179051228000119","174011545737251",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,83324.7,83324.7,18266,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556706663,432633.00
05/01/2019 06:45,2,0.000,ALERT,211.93,297.26,60.006,1556707504,"201051344000579","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1296185.6,1296185.6,18605,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707507,432634.00
05/01/2019 06:45,2,0.000,ALERT,211.25,295.76,60.012,1556707504,"201051344001025","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1278619.8,1278619.8,26532,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707508,432635.00
05/01/2019 06:45,2,0.000,ALERT,211.48,296.66,59.990,1556707504,"201051344001093","174011545737251",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,1262359.7,1262359.7,26578,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707510,432636.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.006,1556707504,"201051344000458","174011545737251",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,1279191.8,1279191.8,18357,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707512,432637.00
05/01/2019 06:45,2,0.000,ALERT,211.48,296.96,60.012,1556707504,"201051344000890","174011545737251",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,1277089.3,1277089.3,26490,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707514,432638.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.36,60.001,1556707504,"201051344000988","174011545737251",0.00,3.30,0,291.55,297.57,0.0,0.0,0.000,985889.6,985889.6,18685,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707516,432639.00
