ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 06:45,2,0.000,ALERT,211.93,297.57,60.006,1556707504,"201051344000582","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1255857.4,1255857.4,26464,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707517,432640.00
05/01/2019 06:45,2,0.000,ALERT,211.70,297.26,60.006,1556707504,"201051344000868","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1264441.9,1264441.9,50403,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707520,432641.00
05/01/2019 06:45,2,0.000,ALERT,212.38,297.26,60.043,1556707504,"201051344000576","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1282468.8,1282468.8,22449,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707522,432642.00
05/01/2019 06:45,2,0.000,ALERT,211.93,296.36,60.033,1556707504,"201051344001158","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1259180.2,1259180.2,18668,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707524,432643.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.06,60.012,1556707504,"201051344000917","174011545737251",0.00,4.00,0,291.85,297.26,0.0,0.0,0.000,1272351.0,1272351.0,26384,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707525,432644.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.06,60.049,1556707504,"201051344000417","174011545737251",0.00,3.30,0,293.06,296.96,0.0,0.0,0.000,1020504.1,1020504.1,26532,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707527,432645.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.36,59.990,1556707504,"201051344000685","174011545737251",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,1278730.6,1278730.6,26551,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707529,432646.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.06,60.012,1556707504,"201051344000651","174011545737251",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,1271658.1,1271658.1,26515,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707531,432647.00
05/01/2019 06:45,2,0.000,ALERT,211.48,297.26,59.985,1556707504,"201051344000594","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1283999.3,1283999.3,50397,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707533,432648.00
05/01/2019 06:45,2,0.000,ALERT,212.16,296.96,60.049,1556707504,"201051344000469","174011545737251",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,1264059.0,1264059.0,18642,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707534,432649.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.017,1556707504,"201051344000585","174011545737251",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,1284963.6,1284963.6,26574,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707536,432650.00
05/01/2019 06:45,2,0.000,ALERT,212.38,296.66,60.012,1556707504,"201051344000853","174011545737251",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,1287463.2,1287463.2,18241,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707538,432651.00
05/01/2019 06:45,2,0.000,ALERT,211.93,297.26,60.028,1556707504,"201051344001145","174011545737251",0.00,3.00,0,293.66,298.47,0.0,0.0,0.000,1286970.5,1286970.5,26492,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707540,432652.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.012,1556707504,"201051344000438","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1280015.6,1280015.6,26523,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707542,432653.00
05/01/2019 06:45,2,0.000,ALERT,211.25,296.96,60.017,1556707504,"201051344001135","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26471,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707544,432654.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.022,1556707504,"201051344000983","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,1285473.9,1285473.9,18237,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556707546,432655.00
05/01/2019 06:45,2,0.000,ALERT,211.70,296.36,60.059,1556707504,"201051344001203","174011545737251",0.00,3.00,0,293.06,299.67,0.0,0.0,0.000,1274590.4,1274590.4,26530,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707547,432656.00
05/01/2019 06:45,2,0.000,ALERT,211.48,296.96,60.022,1556707504,"201051344001230","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1270757.3,1270757.3,26363,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707549,432657.00
05/01/2019 06:45,2,0.000,ALERT,211.25,296.36,60.028,1556707504,"201051344000646","174011545737251",0.00,3.00,0,292.46,297.57,0.0,0.0,0.000,1264357.0,1264357.0,26504,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707551,432658.00
05/01/2019 06:45,2,0.000,ALERT,212.16,296.66,60.022,1556707504,"201051344000867","174011545737251",0.00,3.70,0,293.06,298.17,0.0,0.0,0.000,1262637.6,1262637.6,50432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707553,432659.00
05/01/2019 06:45,2,0.000,ALERT,212.61,296.36,60.065,1556707504,"201051344000633","174011545737251",0.00,3.00,0,291.55,297.57,0.0,0.0,0.000,1260022.5,1260022.5,50530,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707555,432660.00
05/01/2019 06:45,2,0.000,ALERT,211.25,296.66,60.017,1556707504,"201051344000955","174011545737251",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,1284466.3,1284466.3,26520,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707557,432661.00
05/01/2019 06:45,2,0.000,ALERT,211.93,296.06,60.033,1556707504,"201051344000648","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1275203.4,1275203.4,49981,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707558,432662.00
05/01/2019 06:45,2,0.000,ALERT,212.38,296.66,60.059,1556707504,"201051344000645","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1280127.9,1280127.9,49945,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707560,432663.00
05/01/2019 06:45,2,0.000,ALERT,211.93,297.26,60.028,1556707504,"201051344000569","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1296312.1,1296312.1,18152,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556707562,432664.00
05/01/2019 06:45,2,0.000,ALERT,212.38,296.06,60.028,1556707504,"179051228000119","174011545737251",0.00,5.00,0,291.85,297.26,0.0,0.0,0.000,83324.7,83324.7,18268,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556707564,432665.00
05/01/2019 07:00,2,0.000,ALERT,211.93,297.87,60.033,1556708403,"201051344000579","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1296185.6,1296185.6,18607,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708406,432666.00
05/01/2019 07:00,2,0.000,ALERT,211.70,295.76,60.017,1556708403,"201051344001025","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1278619.8,1278619.8,26534,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708408,432667.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.66,60.038,1556708403,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1262359.7,1262359.7,26580,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708410,432668.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.96,60.022,1556708403,"201051344000458","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1279191.8,1279191.8,18359,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708411,432669.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.96,60.070,1556708403,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1277089.3,1277089.3,26492,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708413,432670.00
05/01/2019 07:00,2,0.000,ALERT,211.70,296.96,60.054,1556708403,"201051344000988","174011545737251",0.00,3.00,0,291.85,298.47,0.0,0.0,0.000,985889.6,985889.6,18687,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708415,432671.00
05/01/2019 07:00,2,0.000,ALERT,212.38,297.57,60.022,1556708403,"201051344000582","174011545737251",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,1255857.4,1255857.4,26466,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708417,432672.00
05/01/2019 07:00,2,0.000,ALERT,211.93,297.87,60.033,1556708403,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1264441.9,1264441.9,50405,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708419,432673.00
05/01/2019 07:00,2,0.000,ALERT,212.38,297.57,60.038,1556708403,"201051344000576","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1282468.8,1282468.8,22451,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708421,432674.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.96,60.033,1556708403,"201051344001158","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1259180.2,1259180.2,18670,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708423,432675.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.06,60.028,1556708403,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.26,0.0,0.0,0.000,1272351.0,1272351.0,26386,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708424,432676.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.06,60.022,1556708403,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.26,0.0,0.0,0.000,1020504.1,1020504.1,26534,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708426,432677.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.36,60.022,1556708403,"201051344000685","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1278730.6,1278730.6,26553,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708428,432678.00
05/01/2019 07:00,2,0.000,ALERT,211.93,295.76,60.017,1556708403,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.57,0.0,0.0,0.000,1271658.1,1271658.1,26517,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708430,432679.00
05/01/2019 07:00,2,0.000,ALERT,211.70,297.57,60.017,1556708403,"201051344000594","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1283999.3,1283999.3,50399,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708432,432680.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.96,60.022,1556708403,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1264059.0,1264059.0,18644,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708434,432681.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.66,60.033,1556708403,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1284963.6,1284963.6,26576,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708436,432682.00
05/01/2019 07:00,2,0.000,ALERT,212.61,296.96,60.028,1556708403,"201051344000853","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1287463.2,1287463.2,18243,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708438,432683.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.96,60.017,1556708403,"201051344001145","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1286970.5,1286970.5,26494,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708440,432684.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.66,60.001,1556708403,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1280015.6,1280015.6,26525,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708441,432685.00
05/01/2019 07:00,2,0.000,ALERT,211.48,296.36,60.017,1556708403,"201051344001135","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1266855.6,1266855.6,26473,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708443,432686.00
05/01/2019 07:00,2,0.000,ALERT,212.16,297.26,60.022,1556708403,"201051344000983","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1285473.9,1285473.9,18239,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708445,432687.00
05/01/2019 07:00,2,0.000,ALERT,211.93,296.06,60.012,1556708403,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1274590.4,1274590.4,26532,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708447,432688.00
05/01/2019 07:00,2,0.000,ALERT,211.70,296.66,60.006,1556708403,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1270757.3,1270757.3,26365,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708449,432689.00
05/01/2019 07:00,2,0.000,ALERT,211.48,296.36,60.006,1556708403,"201051344000646","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1264357.0,1264357.0,26506,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708450,432690.00
05/01/2019 07:00,2,0.000,ALERT,212.38,296.36,60.017,1556708403,"201051344000867","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,1262637.6,1262637.6,50434,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708452,432691.00
05/01/2019 07:00,2,0.000,ALERT,212.61,296.36,60.001,1556708403,"201051344000633","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1260022.5,1260022.5,50532,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708454,432692.00
05/01/2019 07:00,2,0.000,ALERT,211.25,296.36,59.959,1556708403,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1284466.3,1284466.3,26522,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708456,432693.00
05/01/2019 07:00,2,0.000,ALERT,211.93,295.76,60.006,1556708403,"201051344000648","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1275203.4,1275203.4,49983,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708458,432694.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.66,60.006,1556708403,"201051344000645","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1280127.9,1280127.9,49947,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556708460,432695.00
05/01/2019 07:00,2,0.000,ALERT,211.93,297.57,60.001,1556708403,"201051344000569","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1296312.1,1296312.1,18154,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556708461,432696.00
05/01/2019 07:00,2,0.000,ALERT,212.16,296.06,60.043,1556708403,"179051228000119","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,83324.7,83324.7,18270,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556708463,432697.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.96,60.017,1556709304,"201051344000579","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1296185.6,1296185.6,18609,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709307,432698.00
05/01/2019 07:15,2,0.000,ALERT,211.25,295.16,60.017,1556709304,"201051344001025","174011545737251",0.00,2.00,0,292.76,298.47,0.0,0.0,0.000,1278619.8,1278619.8,26536,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709308,432699.00
05/01/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1556709304,"201051344001093","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1262359.7,1262359.7,26582,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709310,432700.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.012,1556709304,"201051344000458","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1279191.8,1279191.8,18361,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709312,432701.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.006,1556709304,"201051344000890","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1277089.3,1277089.3,26494,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709314,432702.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.06,60.017,1556709304,"201051344000988","174011545737251",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,985889.6,985889.6,18689,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709316,432703.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.96,60.012,1556709304,"201051344000582","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1255857.4,1255857.4,26468,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709317,432704.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.66,60.012,1556709304,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1264441.9,1264441.9,50407,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709319,432705.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.96,60.012,1556709304,"201051344000576","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1282468.8,1282468.8,22453,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709322,432706.00
05/01/2019 07:15,2,0.000,ALERT,211.48,296.36,60.012,1556709304,"201051344001158","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1259180.2,1259180.2,18672,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709324,432707.00
05/01/2019 07:15,2,0.000,ALERT,211.70,295.76,60.012,1556709304,"201051344000917","174011545737251",0.00,3.70,0,292.16,297.26,0.0,0.0,0.000,1272351.0,1272351.0,26388,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709325,432708.00
05/01/2019 07:15,2,0.000,ALERT,211.70,295.76,59.969,1556709304,"201051344000417","174011545737251",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,1020504.1,1020504.1,26536,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709327,432709.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.36,60.006,1556709304,"201051344000685","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1278730.6,1278730.6,26555,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709329,432710.00
05/01/2019 07:15,2,0.000,ALERT,211.70,295.46,60.012,1556709304,"201051344000651","174011545737251",0.00,2.00,0,292.76,297.26,0.0,0.0,0.000,1271658.1,1271658.1,26519,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709331,432711.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.96,60.006,1556709304,"201051344000594","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1283999.3,1283999.3,50401,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709333,432712.00
05/01/2019 07:15,2,0.000,ALERT,211.70,296.36,60.012,1556709304,"201051344000469","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1264059.0,1264059.0,18646,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709334,432713.00
05/01/2019 07:15,2,0.000,ALERT,211.70,296.66,60.006,1556709304,"201051344000585","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1284963.6,1284963.6,26578,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709336,432714.00
05/01/2019 07:15,2,0.000,ALERT,212.16,296.06,60.012,1556709304,"201051344000853","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1287463.2,1287463.2,18245,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709338,432715.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.36,60.012,1556709304,"201051344001145","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1286970.5,1286970.5,26496,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709340,432716.00
05/01/2019 07:15,2,0.000,ALERT,211.70,296.36,59.964,1556709304,"201051344000438","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1280015.6,1280015.6,26527,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709342,432717.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.012,1556709304,"201051344001135","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26475,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709344,432718.00
05/01/2019 07:15,2,0.000,ALERT,211.48,296.66,60.022,1556709304,"201051344000983","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1285473.9,1285473.9,18241,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709345,432719.00
05/01/2019 07:15,2,0.000,ALERT,211.70,296.06,60.054,1556709304,"201051344001203","174011545737251",0.00,2.50,0,293.06,299.37,0.0,0.0,0.000,1274590.4,1274590.4,26534,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709347,432720.00
05/01/2019 07:15,2,0.000,ALERT,211.48,296.66,60.043,1556709304,"201051344001230","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1270757.3,1270757.3,26367,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709349,432721.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.012,1556709304,"201051344000646","174011545737251",0.00,2.50,0,292.76,297.57,0.0,0.0,0.000,1264357.0,1264357.0,26508,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556709351,432722.00
05/01/2019 07:15,2,0.000,ALERT,211.70,296.06,60.012,1556709304,"201051344000867","174011545737251",0.00,3.30,0,293.96,298.77,0.0,0.0,0.000,1262637.6,1262637.6,50436,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709353,432723.00
05/01/2019 07:15,2,0.000,ALERT,212.16,296.06,60.006,1556709304,"201051344000633","174011545737251",0.00,2.50,0,292.46,297.87,0.0,0.0,0.000,1260022.5,1260022.5,50534,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709354,432724.00
05/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.017,1556709304,"201051344000955","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1284466.3,1284466.3,26524,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709356,432725.00
05/01/2019 07:15,2,0.000,ALERT,211.48,295.76,60.012,1556709304,"201051344000648","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1275203.4,1275203.4,49985,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709358,432726.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.36,60.012,1556709304,"201051344000645","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1280127.9,1280127.9,49949,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709360,432727.00
05/01/2019 07:15,2,0.000,ALERT,211.48,296.96,60.038,1556709304,"201051344000569","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1296312.1,1296312.1,18156,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556709362,432728.00
05/01/2019 07:15,2,0.000,ALERT,211.93,296.06,60.006,1556709304,"179051228000119","174011545737251",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,83324.7,83324.7,18272,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556709364,432729.00
05/01/2019 07:30,2,0.160,ALERT,211.93,297.87,60.017,1556710205,"201051344000579","174011545737251",15.03,2.50,0,294.26,299.07,2.5,0.4,0.000,1296185.6,1296185.6,18611,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1556710207,432730.00
05/01/2019 07:30,2,0.000,ALERT,211.48,295.16,59.990,1556710205,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1278619.8,1278619.8,26538,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710209,432731.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.36,60.001,1556710205,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1262359.7,1262359.7,26584,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710211,432732.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.66,60.006,1556710205,"201051344000458","174011545737251",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,1279191.8,1279191.8,18363,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710213,432733.00
05/01/2019 07:30,2,0.000,ALERT,211.25,296.36,60.001,1556710205,"201051344000890","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1277089.3,1277089.3,26496,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710214,432734.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.66,60.028,1556710205,"201051344000988","174011545737251",0.00,3.00,0,291.55,298.17,0.0,0.0,0.000,985889.6,985889.6,18691,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710216,432735.00
05/01/2019 07:30,2,0.000,ALERT,211.93,296.96,59.964,1556710205,"201051344000582","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1255857.4,1255857.4,26470,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710218,432736.00
05/01/2019 07:30,2,0.000,ALERT,211.70,297.26,59.996,1556710205,"201051344000868","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1264441.9,1264441.9,50409,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710220,432737.00
05/01/2019 07:30,2,0.000,ALERT,212.16,296.96,60.001,1556710205,"201051344000576","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1282468.8,1282468.8,22455,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710222,432738.00
05/01/2019 07:30,2,0.000,ALERT,211.93,296.36,60.028,1556710205,"201051344001158","174011545737251",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,1259180.2,1259180.2,18674,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710224,432739.00
05/01/2019 07:30,2,0.000,ALERT,211.48,295.76,59.996,1556710205,"201051344000917","174011545737251",0.00,3.70,0,292.76,296.96,0.0,0.0,0.000,1272351.0,1272351.0,26390,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710226,432740.00
05/01/2019 07:30,2,0.000,ALERT,211.70,295.76,60.006,1556710205,"201051344000417","174011545737251",0.00,3.00,0,293.66,296.96,0.0,0.0,0.000,1020504.1,1020504.1,26538,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710228,432741.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.06,59.964,1556710205,"201051344000685","174011545737251",0.00,2.50,0,294.26,297.57,0.0,0.0,0.000,1278730.6,1278730.6,26557,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710230,432742.00
05/01/2019 07:30,2,0.000,ALERT,211.25,294.86,60.001,1556710205,"201051344000651","174011545737251",0.00,2.00,0,293.36,296.96,0.0,0.0,0.000,1271658.1,1271658.1,26521,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710232,432743.00
05/01/2019 07:30,2,0.082,ALERT,211.48,297.26,59.996,1556710205,"201051344000594","174011545737251",31.01,2.50,0,293.66,298.47,2.6,0.6,0.000,1283999.3,1283999.3,50403,0,0,0,L,1122011218,1,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1556710233,432744.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.36,60.001,1556710205,"201051344000469","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1264059.0,1264059.0,18648,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710235,432745.00
05/01/2019 07:30,2,0.000,ALERT,211.48,296.36,60.001,1556710205,"201051344000585","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1284963.6,1284963.6,26580,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710237,432746.00
05/01/2019 07:30,2,0.000,ALERT,212.38,296.06,59.996,1556710205,"201051344000853","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1287463.2,1287463.2,18247,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710239,432747.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.36,60.001,1556710205,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1286970.5,1286970.5,26498,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710241,432748.00
05/01/2019 07:30,2,0.000,ALERT,211.48,296.06,59.975,1556710205,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1280015.6,1280015.6,26529,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710242,432749.00
05/01/2019 07:30,2,0.000,ALERT,211.03,296.06,59.990,1556710205,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1266855.6,1266855.6,26477,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710244,432750.00
05/01/2019 07:30,2,0.000,ALERT,211.70,296.66,60.017,1556710205,"201051344000983","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1285473.9,1285473.9,18243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710246,432751.00
05/01/2019 07:30,2,0.000,ALERT,211.48,295.76,60.012,1556710205,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.37,0.0,0.0,0.000,1274590.4,1274590.4,26536,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710248,432752.00
05/01/2019 07:30,2,0.000,ALERT,211.48,296.66,59.996,1556710205,"201051344001230","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1270757.3,1270757.3,26369,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710250,432753.00
05/01/2019 07:30,2,0.000,ALERT,211.25,296.06,60.006,1556710205,"201051344000646","174011545737251",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,1264357.0,1264357.0,26510,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710251,432754.00
05/01/2019 07:30,2,0.000,ALERT,211.93,296.06,59.996,1556710205,"201051344000867","174011545737251",0.00,3.30,0,293.36,298.77,0.0,0.0,0.000,1262637.6,1262637.6,50438,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710253,432755.00
05/01/2019 07:30,2,0.000,ALERT,212.38,296.06,60.001,1556710205,"201051344000633","174011545737251",0.00,2.50,0,292.16,297.87,0.0,0.0,0.000,1260022.5,1260022.5,50536,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710255,432756.00
05/01/2019 07:30,2,0.000,ALERT,211.03,296.06,60.001,1556710205,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.57,0.0,0.0,0.000,1284466.3,1284466.3,26526,0,0,0,L,1122011218,1,120.65,120.88,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710257,432757.00
05/01/2019 07:30,2,0.000,ALERT,211.70,295.76,59.959,1556710205,"201051344000648","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1275203.4,1275203.4,49987,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710259,432758.00
05/01/2019 07:30,2,0.000,ALERT,212.16,296.36,60.001,1556710205,"201051344000645","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1280127.9,1280127.9,49951,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556710261,432759.00
05/01/2019 07:30,2,0.000,ALERT,211.70,297.26,60.033,1556710205,"201051344000569","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1296312.1,1296312.1,18158,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556710263,432760.00
05/01/2019 07:30,2,0.000,ALERT,211.93,295.76,60.001,1556710205,"179051228000119","174011545737251",0.00,4.50,0,292.46,297.57,0.0,0.0,0.000,83324.7,83324.7,18274,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556710264,432761.00
05/01/2019 07:45,2,0.176,ACTIVE,211.70,296.96,60.043,1556711104,"201051344000579","174011545737251",20.02,2.50,0,295.16,299.97,3.6,1.5,0.000,1296185.9,1296185.9,18613,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556711105,432762.00
05/01/2019 07:45,2,0.000,ALERT,211.25,295.46,60.012,1556711104,"201051344001025","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1278619.8,1278619.8,26540,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711107,432763.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.06,59.969,1556711104,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.57,0.0,0.0,0.000,1262359.7,1262359.7,26586,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711108,432764.00
05/01/2019 07:45,2,0.094,ALERT,211.70,296.36,60.012,1556711104,"201051344000458","174011545737251",30.95,3.70,0,293.96,299.97,2.9,0.9,0.000,1279192.0,1279192.0,18365,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711110,432765.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.36,60.012,1556711104,"201051344000890","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1277089.3,1277089.3,26498,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711112,432766.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.06,59.996,1556711104,"201051344000988","174011545737251",0.00,3.00,0,291.55,298.47,0.0,0.0,0.000,985889.6,985889.6,18693,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711114,432767.00
05/01/2019 07:45,2,0.000,ALERT,211.93,296.96,59.975,1556711104,"201051344000582","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1255857.4,1255857.4,26472,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711116,432768.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.66,59.985,1556711104,"201051344000868","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1264441.9,1264441.9,50411,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711117,432769.00
05/01/2019 07:45,2,0.000,ALERT,211.93,296.66,60.001,1556711104,"201051344000576","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1282468.8,1282468.8,22457,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711119,432770.00
05/01/2019 07:45,2,0.000,ALERT,211.70,296.06,60.001,1556711104,"201051344001158","174011545737251",0.00,1.50,0,293.36,298.47,0.0,0.0,0.000,1259180.2,1259180.2,18676,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711122,432771.00
05/01/2019 07:45,2,0.000,ALERT,211.48,295.46,60.006,1556711104,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1272351.0,1272351.0,26392,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711124,432772.00
05/01/2019 07:45,2,0.000,ALERT,211.48,295.46,60.012,1556711104,"201051344000417","174011545737251",0.00,2.50,0,293.36,296.96,0.0,0.0,0.000,1020504.1,1020504.1,26540,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711125,432773.00
05/01/2019 07:45,2,0.068,ALERT,211.48,295.46,59.985,1556711104,"201051344000685","174011545737251",30.79,2.50,0,293.66,297.57,2.2,0.2,0.000,1278730.7,1278730.7,26559,0,0,0,L,1122011218,1,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711127,432774.00
05/01/2019 07:45,2,0.000,ALERT,211.48,294.86,60.006,1556711104,"201051344000651","174011545737251",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,1271658.1,1271658.1,26523,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711129,432775.00
05/01/2019 07:45,2,0.139,ALERT,211.70,296.96,60.012,1556711104,"201051344000594","174011545737251",18.19,2.00,0,293.66,299.67,2.6,0.6,0.000,1283999.3,1283999.3,50405,0,0,0,L,1122011218,1,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1556711131,432776.00
05/01/2019 07:45,2,0.000,ALERT,211.70,296.06,60.028,1556711104,"201051344000469","174011545737251",0.00,1.50,0,293.06,298.47,0.0,0.0,0.000,1264059.0,1264059.0,18650,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711133,432777.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.06,60.012,1556711104,"201051344000585","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1284963.6,1284963.6,26582,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711134,432778.00
05/01/2019 07:45,2,0.000,ALERT,212.16,296.06,60.012,1556711104,"201051344000853","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1287463.2,1287463.2,18249,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711136,432779.00
05/01/2019 07:45,2,0.061,ALERT,211.70,296.36,60.006,1556711104,"201051344001145","174011545737251",30.95,2.50,0,294.26,298.17,1.9,0.0,0.000,1286970.5,1286970.5,26500,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711138,432780.00
05/01/2019 07:45,2,0.094,ALERT,211.70,296.06,60.012,1556711104,"201051344000438","174011545737251",31.29,2.00,0,293.96,302.07,3.0,1.0,0.000,1280015.8,1280015.8,26531,0,0,0,L,1122011218,1,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711140,432781.00
05/01/2019 07:45,2,0.066,ALERT,211.03,296.06,60.006,1556711104,"201051344001135","174011545737251",30.51,2.50,0,293.96,298.17,2.1,0.1,0.000,1266855.7,1266855.7,26479,0,0,0,L,1122011218,1,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711142,432782.00
05/01/2019 07:45,2,0.000,ALERT,211.48,296.36,59.996,1556711104,"201051344000983","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1285473.9,1285473.9,18245,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711144,432783.00
05/01/2019 07:45,2,0.000,ALERT,211.48,295.76,59.959,1556711104,"201051344001203","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1274590.4,1274590.4,26538,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711145,432784.00
