ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 07:45,2,0.000,ALERT,211.25,296.06,60.028,1556711104,"201051344001230","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1270757.3,1270757.3,26371,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711147,432785.00
05/01/2019 07:45,2,0.051,ALERT,211.03,295.76,60.017,1556711104,"201051344000646","174011545737251",29.96,2.50,0,293.36,297.26,1.6,0.0,0.000,1264357.0,1264357.0,26512,0,0,0,L,1122011218,1,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1556711149,432786.00
05/01/2019 07:45,2,0.000,ALERT,211.93,295.76,60.049,1556711104,"201051344000867","174011545737251",0.00,3.30,0,293.36,299.97,0.0,0.0,0.000,1262637.6,1262637.6,50440,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711151,432787.00
05/01/2019 07:45,2,0.000,ALERT,212.38,295.76,60.001,1556711104,"201051344000633","174011545737251",0.00,2.00,0,292.46,298.77,0.0,0.0,0.000,1260022.5,1260022.5,50538,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711153,432788.00
05/01/2019 07:45,2,0.166,ALERT,211.03,296.06,60.001,1556711104,"201051344000955","174011545737251",18.92,3.00,0,293.96,297.57,3.2,1.2,0.000,1284466.4,1284466.4,26528,0,0,0,L,1122011218,1,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1556711155,432789.00
05/01/2019 07:45,2,0.000,ALERT,211.70,295.46,60.006,1556711104,"201051344000648","174011545737251",0.00,1.50,0,293.06,299.07,0.0,0.0,0.000,1275203.4,1275203.4,49989,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711156,432790.00
05/01/2019 07:45,2,0.000,ALERT,212.16,296.36,60.001,1556711104,"201051344000645","174011545737251",0.00,3.30,0,293.96,299.37,0.0,0.0,0.000,1280127.9,1280127.9,49953,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556711158,432791.00
05/01/2019 07:45,2,0.000,ALERT,211.70,296.96,60.001,1556711104,"201051344000569","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1296312.1,1296312.1,18160,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556711160,432792.00
05/01/2019 07:45,2,0.000,ALERT,211.93,295.76,60.001,1556711104,"179051228000119","174011545737251",0.00,4.00,0,292.46,298.47,0.0,0.0,0.000,83324.7,83324.7,18276,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556711162,432793.00
05/01/2019 08:00,2,0.180,ACTIVE,211.48,297.26,60.028,1556712004,"201051344000579","174011545737251",20.54,2.50,0,294.86,299.07,3.8,1.7,0.000,1296186.4,1296186.4,18614,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712005,432794.00
05/01/2019 08:00,2,0.000,ALERT,210.57,294.26,60.033,1556712004,"201051344001025","174011545737251",0.00,2.00,0,292.76,298.17,0.0,0.0,0.000,1278619.8,1278619.8,26542,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712007,432795.00
05/01/2019 08:00,2,0.000,ALERT,210.80,294.86,60.038,1556712004,"201051344001093","174011545737251",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,1262359.7,1262359.7,26588,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712009,432796.00
05/01/2019 08:00,2,0.096,ALERT,211.25,296.36,60.049,1556712004,"201051344000458","174011545737251",31.07,3.70,0,294.26,301.47,3.0,1.0,0.000,1279192.2,1279192.2,18367,0,0,0,L,1122011218,1,120.65,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712011,432797.00
05/01/2019 08:00,2,0.000,ALERT,210.57,295.16,60.022,1556712004,"201051344000890","174011545737251",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,1277089.3,1277089.3,26500,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712012,432798.00
05/01/2019 08:00,2,0.000,ALERT,211.25,296.36,60.022,1556712004,"201051344000988","174011545737251",0.00,3.00,0,291.55,297.87,0.0,0.0,0.000,985889.6,985889.6,18695,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712014,432799.00
05/01/2019 08:00,2,0.000,ALERT,211.48,295.76,60.022,1556712004,"201051344000582","174011545737251",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,1255857.4,1255857.4,26474,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712016,432800.00
05/01/2019 08:00,2,0.000,ALERT,211.48,296.96,60.017,1556712004,"201051344000868","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1264441.9,1264441.9,50413,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712018,432801.00
05/01/2019 08:00,2,0.000,ALERT,211.93,297.26,60.022,1556712004,"201051344000576","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1282468.8,1282468.8,22459,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712020,432802.00
05/01/2019 08:00,2,0.053,ALERT,211.70,296.36,60.022,1556712004,"201051344001158","174011545737251",30.93,1.50,0,293.66,297.87,1.7,0.0,0.000,1259180.2,1259180.2,18678,0,0,0,L,1122011218,1,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712022,432803.00
05/01/2019 08:00,2,0.064,ALERT,211.03,294.56,60.022,1556712004,"201051344000917","174011545737251",29.00,3.70,0,291.85,296.96,1.9,0.0,0.000,1272351.0,1272351.0,26394,0,0,0,L,1122011218,1,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712024,432804.00
05/01/2019 08:00,2,0.000,ALERT,211.03,294.26,60.028,1556712004,"201051344000417","174011545737251",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,1020504.1,1020504.1,26542,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712026,432805.00
05/01/2019 08:00,2,0.070,ALERT,211.03,294.56,60.017,1556712004,"201051344000685","174011545737251",30.91,2.50,0,293.06,297.57,2.2,0.2,0.000,1278730.7,1278730.7,26561,0,0,0,L,1122011218,1,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712027,432806.00
05/01/2019 08:00,2,0.000,ALERT,210.80,293.96,60.028,1556712004,"201051344000651","174011545737251",0.00,1.50,0,292.46,296.96,0.0,0.0,0.000,1271658.1,1271658.1,26525,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712029,432807.00
05/01/2019 08:00,2,0.143,ACTIVE,211.03,296.66,60.028,1556712004,"201051344000594","174011545737251",19.24,2.50,0,293.96,298.47,2.8,0.8,0.000,1283999.5,1283999.5,50407,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712030,432808.00
05/01/2019 08:00,2,0.000,ALERT,211.48,296.36,60.022,1556712004,"201051344000469","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1264059.0,1264059.0,18652,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712032,432809.00
05/01/2019 08:00,2,0.068,ALERT,211.03,294.86,60.022,1556712004,"201051344000585","174011545737251",29.90,3.00,0,292.46,297.57,2.1,0.2,0.000,1284963.6,1284963.6,26584,0,0,0,L,1122011218,1,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712034,432810.00
05/01/2019 08:00,2,0.000,ALERT,211.93,296.36,60.028,1556712004,"201051344000853","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1287463.2,1287463.2,18251,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712036,432811.00
05/01/2019 08:00,2,0.061,ALERT,210.80,294.86,60.070,1556712004,"201051344001145","174011545737251",31.15,2.50,0,293.66,303.58,2.0,0.0,0.000,1286970.5,1286970.5,26502,0,0,0,L,1122011218,1,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712038,432812.00
05/01/2019 08:00,2,0.094,ALERT,210.80,294.86,60.022,1556712004,"201051344000438","174011545737251",31.49,2.00,0,293.36,304.78,3.0,1.0,0.000,1280016.1,1280016.1,26533,0,0,0,L,1122011218,1,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712040,432813.00
05/01/2019 08:00,2,0.068,ALERT,210.35,294.86,60.022,1556712004,"201051344001135","174011545737251",30.71,2.50,0,293.36,298.17,2.1,0.1,0.000,1266855.7,1266855.7,26481,0,0,0,L,1122011218,1,120.88,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712042,432814.00
05/01/2019 08:00,2,0.000,ALERT,211.03,296.06,60.028,1556712004,"201051344000983","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1285473.9,1285473.9,18247,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712043,432815.00
05/01/2019 08:00,2,0.000,ALERT,210.80,294.56,60.049,1556712004,"201051344001203","174011545737251",0.00,2.50,0,293.06,299.07,0.0,0.0,0.000,1274590.4,1274590.4,26540,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712045,432816.00
05/01/2019 08:00,2,0.000,ALERT,210.80,295.16,60.006,1556712004,"201051344001230","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1270757.3,1270757.3,26373,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712047,432817.00
05/01/2019 08:00,2,0.051,ALERT,210.35,294.56,60.059,1556712004,"201051344000646","174011545737251",30.16,2.00,0,292.46,297.26,1.6,0.0,0.000,1264357.0,1264357.0,26514,0,0,0,L,1122011218,1,121.10,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712049,432818.00
05/01/2019 08:00,2,0.000,ALERT,211.48,296.06,60.022,1556712004,"201051344000867","174011545737251",0.00,3.30,0,293.36,298.47,0.0,0.0,0.000,1262637.6,1262637.6,50442,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712051,432819.00
05/01/2019 08:00,2,0.076,ALERT,211.93,295.76,60.028,1556712004,"201051344000633","174011545737251",30.75,2.00,0,292.16,297.57,2.4,0.4,0.000,1260022.5,1260022.5,50540,0,0,0,L,1122011218,1,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712052,432820.00
05/01/2019 08:00,2,0.166,ACTIVE,210.57,294.86,60.028,1556712004,"201051344000955","174011545737251",19.26,3.00,0,293.06,297.26,3.3,1.2,0.000,1284466.7,1284466.7,26530,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712053,432821.00
05/01/2019 08:00,2,0.088,ALERT,211.48,295.16,60.022,1556712004,"201051344000648","174011545737251",30.93,1.50,0,293.36,298.17,2.8,0.7,0.000,1275203.5,1275203.5,49991,0,0,0,L,1122011218,1,119.97,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712055,432822.00
05/01/2019 08:00,2,0.000,ALERT,211.93,296.36,60.028,1556712004,"201051344000645","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1280127.9,1280127.9,49955,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712057,432823.00
05/01/2019 08:00,2,0.000,ALERT,211.48,296.96,60.022,1556712004,"201051344000569","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1296312.1,1296312.1,18162,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712059,432824.00
05/01/2019 08:00,2,0.000,ALERT,211.70,295.76,60.049,1556712004,"179051228000119","174011545737251",0.00,4.50,0,292.76,297.87,0.0,0.0,0.000,83324.7,83324.7,18278,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712061,432825.00
05/01/2019 08:15,2,0.213,ACTIVE,211.03,296.66,60.043,1556712903,"201051344000579","174011545737251",19.74,2.50,0,295.16,302.68,4.2,2.2,0.000,1296186.9,1296186.9,18615,0,0,0,L,1122011218,1,120.42,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712905,432826.00
05/01/2019 08:15,2,0.000,ALERT,211.03,294.56,60.006,1556712903,"201051344001025","174011545737251",0.00,2.00,0,292.46,296.96,0.0,0.0,0.000,1278619.8,1278619.8,26544,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712907,432827.00
05/01/2019 08:15,2,0.129,ALERT,211.25,295.16,60.006,1556712903,"201051344001093","174011545737251",29.36,3.30,0,292.76,296.36,3.9,1.8,0.000,1262360.0,1262360.0,26590,0,0,0,L,1122011218,1,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712908,432828.00
05/01/2019 08:15,2,0.131,ALERT,211.03,295.76,60.012,1556712903,"201051344000458","174011545737251",13.20,3.70,0,293.96,302.68,1.8,0.0,0.000,1279192.3,1279192.3,18369,0,0,0,L,1122011218,1,120.42,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556712910,432829.00
05/01/2019 08:15,2,0.107,ALERT,211.03,295.16,60.017,1556712903,"201051344000890","174011545737251",30.34,3.00,0,293.06,297.57,3.3,1.3,0.000,1277089.5,1277089.5,26502,0,0,0,L,1122011218,1,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712912,432830.00
05/01/2019 08:15,2,0.064,ALERT,210.80,295.46,60.033,1556712903,"201051344000988","174011545737251",20.30,3.00,0,291.55,301.47,1.4,0.0,0.000,985889.6,985889.6,18697,0,0,0,L,1122011218,1,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712914,432831.00
05/01/2019 08:15,2,0.080,ALERT,211.70,296.06,60.001,1556712903,"201051344000582","174011545737251",29.70,2.00,0,293.66,297.26,2.5,0.4,0.000,1255857.4,1255857.4,26476,0,0,0,L,1122011218,1,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712916,432832.00
05/01/2019 08:15,2,0.000,ALERT,211.03,296.36,60.006,1556712903,"201051344000868","174011545737251",0.00,3.00,0,294.26,303.58,0.0,0.0,0.000,1264441.9,1264441.9,50415,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712917,432833.00
05/01/2019 08:15,2,0.000,ALERT,211.48,296.36,60.017,1556712903,"201051344000576","174011545737251",0.00,2.50,0,294.26,302.37,0.0,0.0,0.000,1282468.8,1282468.8,22461,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712919,432834.00
05/01/2019 08:15,2,0.119,ALERT,211.25,295.76,60.017,1556712903,"201051344001158","174011545737251",15.37,2.00,0,293.66,301.17,1.9,0.0,0.000,1259180.2,1259180.2,18680,0,0,0,L,1122011218,1,120.20,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556712922,432835.00
05/01/2019 08:15,2,0.064,ALERT,211.48,294.86,60.012,1556712903,"201051344000917","174011545737251",29.66,3.70,0,291.55,295.76,1.9,0.0,0.000,1272351.0,1272351.0,26396,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712924,432836.00
05/01/2019 08:15,2,0.000,ALERT,211.48,294.56,60.001,1556712903,"201051344000417","174011545737251",0.00,2.50,0,292.46,295.76,0.0,0.0,0.000,1020504.1,1020504.1,26544,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712926,432837.00
05/01/2019 08:15,2,0.125,ALERT,211.70,295.16,60.043,1556712903,"201051344000685","174011545737251",15.53,3.00,0,292.46,296.36,2.0,0.0,0.000,1278730.7,1278730.7,26563,0,0,0,L,1122011218,1,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1556712928,432838.00
05/01/2019 08:15,2,0.000,ALERT,211.25,294.26,59.990,1556712903,"201051344000651","174011545737251",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,1271658.1,1271658.1,26527,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712930,432839.00
05/01/2019 08:15,2,0.146,ACTIVE,210.80,296.36,60.038,1556712903,"201051344000594","174011545737251",20.22,2.50,0,293.66,303.28,3.0,1.0,0.000,1283999.8,1283999.8,50408,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712931,432840.00
05/01/2019 08:15,2,0.000,ALERT,211.25,295.46,60.001,1556712903,"201051344000469","174011545737251",0.00,2.00,0,293.06,301.47,0.0,0.0,0.000,1264059.0,1264059.0,18654,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712932,432841.00
05/01/2019 08:15,2,0.068,ALERT,211.25,295.46,60.006,1556712903,"201051344000585","174011545737251",30.28,3.00,0,292.46,296.36,2.1,0.1,0.000,1284963.6,1284963.6,26586,0,0,0,L,1122011218,1,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712934,432842.00
05/01/2019 08:15,2,0.068,ALERT,211.70,295.76,60.017,1556712903,"201051344000853","174011545737251",30.95,2.50,0,293.66,302.07,2.2,0.2,0.000,1287463.2,1287463.2,18253,0,0,0,L,1122011218,1,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712936,432843.00
05/01/2019 08:15,2,0.061,ALERT,211.48,295.46,60.043,1556712903,"201051344001145","174011545737251",31.37,2.50,0,293.06,303.88,1.9,0.0,0.000,1286970.5,1286970.5,26504,0,0,0,L,1122011218,1,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1556712938,432844.00
05/01/2019 08:15,2,0.154,ALERT,211.25,295.16,60.006,1556712903,"201051344000438","174011545737251",13.26,2.00,0,292.76,303.28,2.1,0.1,0.000,1280016.2,1280016.2,26535,0,0,0,L,1122011218,1,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1556712940,432845.00
05/01/2019 08:15,2,0.070,ALERT,210.80,295.46,59.996,1556712903,"201051344001135","174011545737251",30.91,2.50,0,293.06,302.37,2.2,0.2,0.000,1266855.7,1266855.7,26483,0,0,0,L,1122011218,1,120.88,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1556712942,432846.00
05/01/2019 08:15,2,0.074,ALERT,211.03,295.76,60.017,1556712903,"201051344000983","174011545737251",30.91,3.00,0,293.96,302.37,2.4,0.4,0.000,1285474.0,1285474.0,18249,0,0,0,L,1122011218,1,120.42,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712943,432847.00
05/01/2019 08:15,2,0.000,ALERT,211.25,294.86,60.022,1556712903,"201051344001203","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1274590.4,1274590.4,26542,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712945,432848.00
05/01/2019 08:15,2,0.074,ALERT,211.25,295.46,59.969,1556712903,"201051344001230","174011545737251",29.90,2.50,0,293.06,296.66,2.2,0.2,0.000,1270757.4,1270757.4,26375,0,0,0,L,1122011218,1,121.10,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712947,432849.00
05/01/2019 08:15,2,0.049,ALERT,210.80,294.86,59.996,1556712903,"201051344000646","174011545737251",30.34,2.50,0,292.16,296.06,1.6,0.0,0.000,1264357.0,1264357.0,26516,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1556712949,432850.00
05/01/2019 08:15,2,0.000,ALERT,211.25,295.16,60.022,1556712903,"201051344000867","174011545737251",0.00,3.30,0,293.06,302.68,0.0,0.0,0.000,1262637.6,1262637.6,50444,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556712951,432851.00
05/01/2019 08:15,2,0.076,ALERT,211.70,295.16,59.996,1556712903,"201051344000633","174011545737251",30.89,2.00,0,292.16,305.08,2.5,0.4,0.000,1260022.6,1260022.6,50542,0,0,0,L,1122011218,1,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1556712952,432852.00
05/01/2019 08:15,2,0.186,ACTIVE,210.80,295.16,60.028,1556712903,"201051344000955","174011545737251",18.57,3.00,0,293.06,296.36,3.5,1.4,0.000,1284467.1,1284467.1,26531,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556712953,432853.00
05/01/2019 08:15,2,0.086,ALERT,211.03,294.86,60.028,1556712903,"201051344000648","174011545737251",31.05,1.50,0,292.76,302.68,2.8,0.7,0.000,1275203.6,1275203.6,49993,0,0,0,L,1122011218,1,119.97,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1556712955,432854.00
05/01/2019 08:15,2,0.000,ALERT,211.48,295.46,60.022,1556712903,"201051344000645","174011545737251",0.00,3.30,0,293.96,302.37,0.0,0.0,0.000,1280127.9,1280127.9,49957,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712957,432855.00
05/01/2019 08:15,2,0.000,ALERT,211.25,296.36,60.028,1556712903,"201051344000569","174011545737251",0.00,2.50,0,294.56,302.98,0.0,0.0,0.000,1296312.1,1296312.1,18164,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556712959,432856.00
05/01/2019 08:15,2,0.000,ALERT,211.25,295.16,60.028,1556712903,"179051228000119","174011545737251",0.00,4.50,0,292.16,301.47,0.0,0.0,0.000,83324.7,83324.7,18280,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556712961,432857.00
05/01/2019 08:30,2,0.266,ACTIVE,211.70,332.73,59.948,1556713805,"201051344000579","174011545737251",26.78,3.30,0,294.26,350.77,7.2,5.0,0.009,1296187.9,1296187.9,18616,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713806,432858.00
05/01/2019 08:30,2,0.135,ALERT,211.25,294.56,59.990,1556713805,"201051344001025","174011545737251",20.18,2.00,0,292.46,298.17,2.8,0.8,0.000,1278619.9,1278619.9,26546,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556713808,432859.00
05/01/2019 08:30,2,0.195,ALERT,211.25,295.16,59.990,1556713805,"201051344001093","174011545737251",19.94,3.30,0,292.76,297.26,4.0,1.9,0.000,1262360.4,1262360.4,26592,0,0,0,L,1122011218,1,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1556713809,432860.00
05/01/2019 08:30,2,0.176,ALERT,211.48,297.26,59.996,1556713805,"201051344000458","174011545737251",23.56,3.70,0,293.36,301.77,4.2,2.1,0.000,1279192.5,1279192.5,18371,0,0,0,L,1122011218,1,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1556713811,432861.00
05/01/2019 08:30,2,0.172,ALERT,211.03,295.76,59.990,1556713805,"201051344000890","174011545737251",21.43,3.00,0,293.06,298.47,3.8,1.7,0.000,1277089.7,1277089.7,26504,0,0,0,L,1122011218,1,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1556713813,432862.00
05/01/2019 08:30,2,0.148,ALERT,211.25,296.66,59.990,1556713805,"201051344000988","174011545737251",18.51,3.00,0,290.95,298.77,2.8,0.8,0.000,985889.7,985889.7,18699,0,0,0,L,1122011218,1,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1556713815,432863.00
05/01/2019 08:30,2,0.152,ALERT,211.70,296.36,59.996,1556713805,"201051344000582","174011545737251",19.48,2.00,0,293.66,298.17,3.0,1.0,0.000,1255857.6,1255857.6,26478,0,0,0,L,1122011218,1,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1556713817,432864.00
05/01/2019 08:30,2,0.145,ALERT,211.48,297.57,59.996,1556713805,"201051344000868","174011545737251",20.02,3.00,0,293.96,299.67,3.0,0.9,0.000,1264441.9,1264441.9,50417,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1556713819,432865.00
05/01/2019 08:30,2,0.164,ALERT,211.93,297.57,59.959,1556713805,"201051344000576","174011545737251",20.57,2.50,0,293.36,299.37,3.4,1.4,0.000,1282468.9,1282468.9,22463,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1556713821,432866.00
05/01/2019 08:30,2,0.176,ALERT,211.48,296.66,59.996,1556713805,"201051344001158","174011545737251",21.07,2.00,0,293.06,333.03,3.8,1.7,0.000,1259180.4,1259180.4,18682,0,0,0,L,1122011218,1,120.65,121.10,0002,2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713822,432867.00
05/01/2019 08:30,2,0.141,ALERT,211.48,295.16,59.990,1556713805,"201051344000917","174011545737251",19.38,3.70,0,291.85,296.66,2.8,0.8,0.000,1272351.1,1272351.1,26398,0,0,0,L,1122011218,1,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1556713824,432868.00
05/01/2019 08:30,2,0.195,ALERT,211.48,294.86,59.980,1556713805,"201051344000417","174011545737251",18.15,2.50,0,292.76,296.96,3.6,1.6,0.000,1020504.3,1020504.3,26546,0,0,0,L,1122011218,1,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556713826,432869.00
05/01/2019 08:30,2,0.193,ACTIVE,211.70,295.46,60.006,1556713805,"201051344000685","174011545737251",20.14,3.00,0,293.06,297.26,4.0,1.9,0.000,1278731.0,1278731.0,26565,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713827,432870.00
05/01/2019 08:30,2,0.182,ALERT,211.48,294.86,59.953,1556713805,"201051344000651","174011545737251",18.25,1.50,0,292.46,296.66,3.4,1.3,0.000,1271658.2,1271658.2,26529,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1556713829,432871.00
05/01/2019 08:30,2,0.199,ACTIVE,211.25,333.03,59.996,1556713805,"201051344000594","174011545737251",27.53,3.00,0,293.36,341.75,5.5,3.4,0.004,1284000.4,1284000.4,50409,0,0,0,L,1122011218,1,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713830,432872.00
05/01/2019 08:30,2,0.188,ALERT,211.70,296.66,59.975,1556713805,"201051344000469","174011545737251",22.80,2.00,0,292.16,298.77,4.4,2.3,0.000,1264059.2,1264059.2,18656,0,0,0,L,1122011218,1,120.42,121.78,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556713831,432873.00
05/01/2019 08:30,2,0.154,ALERT,211.48,295.76,59.996,1556713805,"201051344000585","174011545737251",21.57,3.30,0,292.46,297.26,3.4,1.3,0.000,1284963.7,1284963.7,26588,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1556713833,432874.00
05/01/2019 08:30,2,0.148,ALERT,212.16,296.66,60.006,1556713805,"201051344000853","174011545737251",21.35,2.50,0,293.36,302.98,3.2,1.2,0.000,1287463.4,1287463.4,18255,0,0,0,L,1122011218,1,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1556713835,432875.00
05/01/2019 08:30,2,0.146,ALERT,211.48,295.76,60.022,1556713805,"201051344001145","174011545737251",22.92,2.50,0,293.36,302.37,3.4,1.4,0.000,1286970.6,1286970.6,26506,0,0,0,L,1122011218,1,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1556713837,432876.00
05/01/2019 08:30,2,0.193,ACTIVE,211.25,302.68,60.012,1556713805,"201051344000438","174011545737251",24.05,2.50,0,293.36,303.88,4.7,2.6,0.000,1280016.6,1280016.6,26537,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713838,432877.00
05/01/2019 08:30,2,0.150,ALERT,211.03,295.46,59.996,1556713805,"201051344001135","174011545737251",22.98,2.50,0,293.36,303.88,3.5,1.5,0.000,1266855.9,1266855.9,26485,0,0,0,L,1122011218,1,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1556713840,432878.00
05/01/2019 08:30,2,0.154,ALERT,211.48,296.96,60.012,1556713805,"201051344000983","174011545737251",23.30,3.00,0,293.66,302.68,3.7,1.6,0.000,1285474.2,1285474.2,18251,0,0,0,L,1122011218,1,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1556713842,432879.00
05/01/2019 08:30,2,0.145,ALERT,211.48,295.16,60.017,1556713805,"201051344001203","174011545737251",19.08,2.50,0,293.06,298.77,2.8,0.8,0.000,1274590.5,1274590.5,26544,0,0,0,L,1122011218,1,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1556713844,432880.00
05/01/2019 08:30,2,0.158,ALERT,211.25,296.06,60.028,1556713805,"201051344001230","174011545737251",20.04,3.00,0,293.36,302.37,3.2,1.2,0.000,1270757.5,1270757.5,26377,0,0,0,L,1122011218,1,121.33,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1556713845,432881.00
05/01/2019 08:30,2,0.178,ALERT,211.03,295.46,60.022,1556713805,"201051344000646","174011545737251",20.79,2.50,0,292.16,296.96,3.8,1.7,0.000,1264357.1,1264357.1,26518,0,0,0,L,1122011218,1,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1556713847,432882.00
05/01/2019 08:30,2,0.146,ALERT,211.70,296.36,60.022,1556713805,"201051344000867","174011545737251",22.52,3.30,0,292.46,299.07,3.4,1.3,0.000,1262637.7,1262637.7,50446,0,0,0,L,1122011218,1,121.10,121.33,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556713849,432883.00
05/01/2019 08:30,2,0.176,ALERT,212.16,297.26,59.996,1556713805,"201051344000633","174011545737251",23.85,2.50,0,291.55,306.28,4.3,2.2,0.000,1260022.9,1260022.9,50544,0,0,0,L,1122011218,1,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1556713851,432884.00
05/01/2019 08:30,2,0.240,ACTIVE,211.03,331.53,60.012,1556713805,"201051344000955","174011545737251",23.91,3.30,0,293.36,344.76,5.9,3.8,0.000,1284467.7,1284467.7,26532,0,0,0,L,1122011218,1,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556713852,432885.00
05/01/2019 08:30,2,0.184,ALERT,211.48,296.36,59.985,1556713805,"201051344000648","174011545737251",21.97,2.00,0,292.46,302.98,4.1,2.0,0.000,1275203.9,1275203.9,49995,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1556713854,432886.00
05/01/2019 08:30,2,0.146,ALERT,211.93,296.66,60.028,1556713805,"201051344000645","174011545737251",22.07,3.30,0,293.06,300.87,3.3,1.3,0.000,1280128.0,1280128.0,49959,0,0,0,L,1122011218,1,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1556713855,432887.00
05/01/2019 08:30,2,0.158,ALERT,211.48,297.57,60.028,1556713805,"201051344000569","174011545737251",21.95,3.00,0,293.96,301.17,3.6,1.5,0.000,1296312.2,1296312.2,18166,0,0,0,L,1122011218,1,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1556713857,432888.00
05/01/2019 08:30,2,0.201,ALERT,211.70,296.66,60.017,1556713805,"179051228000119","174011545737251",22.28,4.50,0,291.55,302.37,4.6,2.5,0.000,83325.0,83325.0,18282,0,0,0,L,46974696,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556713859,432889.00
05/01/2019 08:45,2,0.262,ALERT,211.93,336.64,59.996,1556714704,"201051344000579","174011545737251",31.11,3.30,0,295.76,345.96,8.3,6.1,0.022,1296189.4,1296189.4,18617,0,0,0,L,1122011218,1,120.88,121.33,0002,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714706,432890.00
05/01/2019 08:45,2,0.148,ACTIVE,211.70,296.96,60.012,1556714704,"201051344001025","174011545737251",22.54,2.50,0,293.06,299.37,3.4,1.4,0.000,1278620.2,1278620.2,26548,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714707,432891.00
05/01/2019 08:45,2,0.205,ACTIVE,211.93,297.57,60.006,1556714704,"201051344001093","174011545737251",21.97,3.70,0,293.36,316.80,4.6,2.5,0.000,1262361.1,1262361.1,26594,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714708,432892.00
05/01/2019 08:45,2,0.189,ACTIVE,212.16,334.54,60.006,1556714704,"201051344000458","174011545737251",27.37,4.50,0,295.16,355.88,5.3,3.2,0.004,1279193.3,1279193.3,18373,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714709,432893.00
05/01/2019 08:45,2,0.182,ALERT,211.93,298.17,60.022,1556714704,"201051344000890","174011545737251",23.16,3.30,0,293.96,331.83,4.3,2.2,0.000,1277090.4,1277090.4,26506,0,0,0,L,1122011218,1,121.78,120.88,0002,3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714711,432894.00
05/01/2019 08:45,2,0.160,ACTIVE,211.93,298.77,60.012,1556714704,"201051344000988","174011545737251",19.96,3.00,0,292.46,329.13,3.2,1.2,0.000,985890.0,985890.0,18701,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714712,432895.00
05/01/2019 08:45,2,0.170,ACTIVE,212.38,298.77,60.012,1556714704,"201051344000582","174011545737251",20.93,2.50,0,294.56,299.67,3.6,1.5,0.000,1255858.0,1255858.0,26480,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714713,432896.00
05/01/2019 08:45,2,0.154,ACTIVE,211.93,299.67,60.012,1556714704,"201051344000868","174011545737251",21.89,3.00,0,295.46,321.61,3.5,1.4,0.000,1264442.3,1264442.3,50419,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714714,432897.00
05/01/2019 08:45,2,0.176,ACTIVE,212.38,299.67,59.969,1556714704,"201051344000576","174011545737251",23.00,3.00,0,295.16,321.31,4.1,2.0,0.000,1282469.5,1282469.5,22465,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714715,432898.00
05/01/2019 08:45,2,0.191,ACTIVE,212.16,335.44,60.054,1556714704,"201051344001158","174011545737251",23.66,2.50,0,294.56,342.65,4.6,2.5,0.004,1259181.1,1259181.1,18684,0,0,0,L,1122011218,1,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714716,432899.00
05/01/2019 08:45,2,0.148,ACTIVE,211.93,297.26,60.028,1556714704,"201051344000917","174011545737251",21.31,3.70,0,291.85,298.17,3.2,1.2,0.000,1272351.4,1272351.4,26400,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714717,432900.00
05/01/2019 08:45,2,0.217,ACTIVE,212.16,297.26,60.006,1556714704,"201051344000417","174011545737251",18.69,3.00,0,293.06,298.17,4.2,2.1,0.000,1020504.8,1020504.8,26548,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714718,432901.00
05/01/2019 08:45,2,0.197,ACTIVE,212.38,324.32,60.017,1556714704,"201051344000685","174011545737251",23.38,3.30,0,293.66,343.85,4.7,2.6,0.000,1278731.7,1278731.7,26566,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714718,432902.00
05/01/2019 08:45,2,0.191,ACTIVE,211.93,296.96,60.017,1556714704,"201051344000651","174011545737251",20.87,2.00,0,293.06,298.17,4.1,2.0,0.000,1271658.7,1271658.7,26531,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714720,432903.00
05/01/2019 08:45,2,0.232,ALERT,211.70,335.44,60.022,1556714704,"201051344000594","174011545737251",27.10,3.30,0,294.56,337.84,6.4,4.3,0.013,1284001.5,1284001.5,50410,0,0,0,L,1122011218,1,120.88,121.10,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714722,432904.00
05/01/2019 08:45,2,0.193,ACTIVE,212.16,327.92,60.017,1556714704,"201051344000469","174011545737251",26.24,2.50,0,293.96,351.97,5.2,3.1,0.000,1264060.0,1264060.0,18658,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714723,432905.00
05/01/2019 08:45,2,0.160,ALERT,211.93,298.17,60.022,1556714704,"201051344000585","174011545737251",23.20,3.30,0,293.06,363.69,3.8,1.7,0.000,1284964.3,1284964.3,26590,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714725,432906.00
05/01/2019 08:45,2,0.160,ALERT,212.61,299.37,60.033,1556714704,"201051344000853","174011545737251",22.38,3.00,0,294.56,357.68,3.7,1.6,0.000,1287463.8,1287463.8,18257,0,0,0,L,1122011218,1,121.55,122.01,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714727,432907.00
05/01/2019 08:45,2,0.150,ACTIVE,212.38,331.83,60.038,1556714704,"201051344001145","174011545737251",26.30,3.30,0,294.26,354.07,4.0,2.0,0.000,1286971.2,1286971.2,26508,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714728,432908.00
05/01/2019 08:45,2,0.201,ACTIVE,212.16,334.84,60.028,1556714704,"201051344000438","174011545737251",27.53,3.00,0,294.26,344.76,5.6,3.5,0.004,1280017.6,1280017.6,26538,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714729,432909.00
05/01/2019 08:45,2,0.158,ACTIVE,211.70,322.51,60.022,1556714704,"201051344001135","174011545737251",25.94,3.30,0,294.26,343.55,4.2,2.1,0.000,1266856.5,1266856.5,26487,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714730,432910.00
05/01/2019 08:45,2,0.162,ACTIVE,212.16,318.61,60.038,1556714704,"201051344000983","174011545737251",25.76,3.30,0,295.16,344.15,4.3,2.2,0.000,1285474.8,1285474.8,18253,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714731,432911.00
05/01/2019 08:45,2,0.148,ACTIVE,211.93,297.57,60.038,1556714704,"201051344001203","174011545737251",20.46,3.00,0,293.66,300.57,3.1,1.1,0.000,1274590.8,1274590.8,26546,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714732,432912.00
05/01/2019 08:45,2,0.162,ACTIVE,211.93,298.77,60.022,1556714704,"201051344001230","174011545737251",21.25,3.00,0,293.06,305.38,3.5,1.5,0.000,1270757.9,1270757.9,26379,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714733,432913.00
05/01/2019 08:45,2,0.162,ALERT,211.70,315.90,60.033,1556714704,"201051344000646","174011545737251",25.03,3.30,0,293.06,354.07,4.1,2.0,0.000,1264357.8,1264357.8,26520,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714734,432914.00
05/01/2019 08:45,2,0.152,ALERT,212.16,298.47,59.996,1556714704,"201051344000867","174011545737251",23.54,3.70,0,293.96,343.55,3.6,1.6,0.000,1262638.2,1262638.2,50448,0,0,0,L,1122011218,1,121.10,121.55,0002,2,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714736,432915.00
05/01/2019 08:45,2,0.203,ALERT,212.61,316.50,60.033,1556714704,"201051344000633","174011545737251",23.32,3.00,0,293.66,339.04,4.8,2.7,0.000,1260023.7,1260023.7,50546,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714738,432916.00
05/01/2019 08:45,2,0.252,ALERT,211.48,333.93,60.022,1556714704,"201051344000955","174011545737251",25.43,3.70,0,293.66,338.14,6.5,4.4,0.009,1284468.8,1284468.8,26533,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714740,432917.00
05/01/2019 08:45,2,0.182,ACTIVE,212.16,318.61,60.033,1556714704,"201051344000648","174011545737251",25.25,2.50,0,293.96,348.66,4.7,2.6,0.000,1275204.6,1275204.6,49997,0,0,0,L,1122011218,1,120.65,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714741,432918.00
05/01/2019 08:45,2,0.148,ALERT,212.38,299.07,60.033,1556714704,"201051344000645","174011545737251",24.17,3.70,0,294.56,348.36,3.7,1.6,0.000,1280128.5,1280128.5,49961,0,0,0,L,1122011218,1,121.33,122.01,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714743,432919.00
05/01/2019 08:45,2,0.166,ALERT,211.93,299.97,60.033,1556714704,"201051344000569","174011545737251",23.14,3.00,0,295.46,344.15,3.9,1.9,0.000,1296312.7,1296312.7,18168,0,0,0,L,1122011218,1,120.65,122.01,0002,1,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714744,432920.00
05/01/2019 08:45,2,0.205,ALERT,212.38,298.77,60.028,1556714704,"179051228000119","174011545737251",23.60,5.00,0,292.76,335.74,4.9,2.8,0.000,83325.7,83325.7,18284,0,0,0,L,46974696,1,121.10,122.46,0000,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556714746,432921.00
05/01/2019 09:00,2,0.312,ACTIVE,212.16,335.44,59.996,1556715604,"201051344000579","174011545737251",30.87,3.70,0,330.03,348.96,9.8,7.5,0.027,1296191.0,1296191.0,18619,0,0,0,L,1122011218,1,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715605,432922.00
05/01/2019 09:00,2,0.166,ACTIVE,211.93,322.21,59.990,1556715604,"201051344001025","174011545737251",26.24,2.50,0,295.16,334.24,4.4,2.4,0.000,1278620.6,1278620.6,26549,0,0,0,L,1122011218,1,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715606,432923.00
05/01/2019 09:00,2,0.252,ACTIVE,212.16,334.54,60.006,1556715604,"201051344001093","174011545737251",23.74,4.00,0,295.76,342.35,6.1,3.9,0.000,1262361.8,1262361.8,26595,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715607,432924.00
05/01/2019 09:00,2,0.225,ALERT,212.16,334.54,59.980,1556715604,"201051344000458","174011545737251",29.70,4.50,0,296.66,342.65,6.8,4.6,0.013,1279194.2,1279194.2,18374,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715609,432925.00
05/01/2019 09:00,2,0.203,ALERT,211.93,333.63,59.996,1556715604,"201051344000890","174011545737251",26.42,3.70,0,296.66,348.36,5.5,3.4,0.004,1277091.0,1277091.0,26508,0,0,0,L,1122011218,1,121.78,120.65,0002,3,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715611,432926.00
05/01/2019 09:00,2,0.174,ACTIVE,211.93,336.64,59.964,1556715604,"201051344000988","174011545737251",20.71,3.30,0,294.86,348.06,3.7,1.6,0.000,985890.3,985890.3,18702,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715612,432927.00
05/01/2019 09:00,2,0.188,ACTIVE,212.61,299.37,59.996,1556715604,"201051344000582","174011545737251",22.60,2.50,0,293.66,301.77,4.3,2.2,0.000,1255858.4,1255858.4,26481,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715613,432928.00
