ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 09:00,2,0.174,ACTIVE,211.93,335.14,60.001,1556715604,"201051344000868","174011545737251",26.48,3.00,0,297.57,352.57,4.7,2.6,0.000,1264442.7,1264442.7,50420,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715614,432929.00
05/01/2019 09:00,2,0.193,ACTIVE,212.61,336.04,60.001,1556715604,"201051344000576","174011545737251",27.29,3.00,0,297.26,352.57,5.4,3.3,0.000,1282470.0,1282470.0,22466,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715615,432930.00
05/01/2019 09:00,2,0.215,ALERT,212.16,334.84,60.001,1556715604,"201051344001158","174011545737251",26.34,2.50,0,296.06,342.65,5.8,3.7,0.009,1259181.8,1259181.8,18685,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715616,432931.00
05/01/2019 09:00,2,0.195,ACTIVE,212.38,335.44,59.996,1556715604,"201051344000917","174011545737251",28.15,4.00,0,294.56,351.07,5.6,3.5,0.009,1272351.8,1272351.8,26401,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715617,432932.00
05/01/2019 09:00,2,0.234,ACTIVE,212.16,297.57,59.990,1556715604,"201051344000417","174011545737251",19.84,3.00,0,291.55,300.27,4.7,2.6,0.000,1020505.4,1020505.4,26549,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715618,432933.00
05/01/2019 09:00,2,0.230,ALERT,212.38,335.44,60.001,1556715604,"201051344000685","174011545737251",25.56,3.70,0,295.76,352.87,6.0,3.9,0.009,1278732.4,1278732.4,26567,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715620,432934.00
05/01/2019 09:00,2,0.189,ALERT,212.16,326.72,59.996,1556715604,"201051344000651","174011545737251",25.94,2.50,0,295.16,335.14,5.0,2.9,0.000,1271659.2,1271659.2,26532,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715622,432935.00
05/01/2019 09:00,2,0.248,ACTIVE,211.70,352.27,59.990,1556715604,"201051344000594","174011545737251",32.64,3.30,0,296.36,355.88,8.2,6.0,0.018,1284002.6,1284002.6,50412,0,0,0,L,1122011218,1,120.88,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715623,432936.00
05/01/2019 09:00,2,0.236,ALERT,212.16,335.44,59.985,1556715604,"201051344000469","174011545737251",25.86,3.00,0,296.06,357.68,6.2,4.1,0.000,1264060.9,1264060.9,18659,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715625,432937.00
05/01/2019 09:00,2,0.191,ALERT,212.38,335.14,60.001,1556715604,"201051344000585","174011545737251",27.14,3.70,0,295.76,348.66,5.3,3.2,0.004,1284964.8,1284964.8,26592,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715627,432938.00
05/01/2019 09:00,2,0.197,ACTIVE,212.83,336.64,59.964,1556715604,"201051344000853","174011545737251",25.52,3.00,0,297.26,348.66,5.1,3.0,0.009,1287464.4,1287464.4,18259,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715628,432939.00
05/01/2019 09:00,2,0.172,ALERT,212.38,335.44,59.969,1556715604,"201051344001145","174011545737251",28.13,3.30,0,296.36,352.87,4.9,2.8,0.009,1286971.7,1286971.7,26509,0,0,0,L,1122011218,1,121.78,121.33,0002,3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715630,432940.00
05/01/2019 09:00,2,0.229,ALERT,212.16,334.54,60.017,1556715604,"201051344000438","174011545737251",29.44,3.30,0,296.66,340.85,6.8,4.7,0.009,1280018.5,1280018.5,26539,0,0,0,L,1122011218,1,122.01,121.10,0002,2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715631,432941.00
05/01/2019 09:00,2,0.186,ALERT,211.70,333.03,60.006,1556715604,"201051344001135","174011545737251",28.51,3.70,0,296.36,362.79,5.4,3.3,0.013,1266857.1,1266857.1,26488,0,0,0,L,1122011218,1,121.55,120.88,0002,3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715633,432942.00
05/01/2019 09:00,2,0.188,ALERT,212.16,334.84,59.996,1556715604,"201051344000983","174011545737251",28.61,3.70,0,296.96,351.37,5.5,3.4,0.004,1285475.5,1285475.5,18254,0,0,0,L,1122011218,1,120.88,121.55,0002,3,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715635,432943.00
05/01/2019 09:00,2,0.160,ACTIVE,211.93,297.57,60.001,1556715604,"201051344001203","174011545737251",22.72,3.00,0,294.26,302.37,3.7,1.7,0.000,1274591.1,1274591.1,26547,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715636,432944.00
05/01/2019 09:00,2,0.180,ACTIVE,211.93,323.41,59.990,1556715604,"201051344001230","174011545737251",24.17,3.30,0,296.66,342.95,4.5,2.4,0.000,1270758.3,1270758.3,26380,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715637,432945.00
05/01/2019 09:00,2,0.211,ALERT,211.70,334.84,60.006,1556715604,"201051344000646","174011545737251",26.02,3.30,0,295.16,344.15,5.6,3.4,0.000,1264358.4,1264358.4,26522,0,0,0,L,1122011218,1,121.78,121.10,0002,1,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715639,432946.00
05/01/2019 09:00,2,0.174,ALERT,212.38,334.54,59.969,1556715604,"201051344000867","174011545737251",27.83,4.00,0,296.66,364.29,4.9,2.8,0.000,1262638.7,1262638.7,50450,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715641,432947.00
05/01/2019 09:00,2,0.213,ALERT,212.83,336.94,59.985,1556715604,"201051344000633","174011545737251",27.63,3.00,0,294.56,359.48,6.0,3.9,0.009,1260024.5,1260024.5,50548,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715643,432948.00
05/01/2019 09:00,2,0.262,ACTIVE,211.70,333.63,60.001,1556715604,"201051344000955","174011545737251",28.92,3.70,0,296.06,338.74,7.7,5.5,0.018,1284470.0,1284470.0,26535,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715644,432949.00
05/01/2019 09:00,2,0.201,ALERT,212.16,334.84,59.975,1556715604,"201051344000648","174011545737251",27.85,3.00,0,296.06,345.06,5.7,3.6,0.004,1275205.4,1275205.4,49998,0,0,0,L,1122011218,1,120.42,122.01,0002,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715645,432950.00
05/01/2019 09:00,2,0.193,ALERT,212.61,335.74,59.980,1556715604,"201051344000645","174011545737251",25.45,4.00,0,296.96,343.55,5.0,2.9,0.000,1280129.0,1280129.0,49963,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715647,432951.00
05/01/2019 09:00,2,0.182,ACTIVE,212.38,335.44,59.996,1556715604,"201051344000569","174011545737251",27.25,3.30,0,297.87,357.38,5.0,2.9,0.000,1296313.3,1296313.3,18170,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715648,432952.00
05/01/2019 09:00,2,0.219,ACTIVE,212.61,338.74,60.006,1556715604,"179051228000119","174011545737251",28.07,5.50,0,295.46,351.97,6.3,4.1,0.000,83326.5,83326.5,18286,0,0,0,L,46974696,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556715649,432953.00
05/01/2019 09:15,2,0.334,ACTIVE,211.93,343.55,60.022,1556716504,"201051344000579","174011545737251",31.79,3.70,0,329.43,351.37,10.8,8.5,0.040,1296193.0,1296193.0,18620,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716505,432954.00
05/01/2019 09:15,2,0.174,ALERT,211.93,333.03,60.017,1556716504,"201051344001025","174011545737251",27.69,3.30,0,295.46,345.36,4.9,2.8,0.000,1278621.2,1278621.2,26550,0,0,0,L,1122011218,1,121.33,121.33,0002,1,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716507,432955.00
05/01/2019 09:15,2,0.262,ALERT,212.16,334.24,60.012,1556716504,"201051344001093","174011545737251",24.53,4.50,0,296.06,355.88,6.5,4.4,0.000,1262362.8,1262362.8,26596,0,0,0,L,1122011218,1,121.55,121.10,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716509,432956.00
05/01/2019 09:15,2,0.240,ACTIVE,211.93,335.14,60.033,1556716504,"201051344000458","174011545737251",30.79,5.00,0,312.29,355.88,7.5,5.3,0.018,1279195.5,1279195.5,18376,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716510,432957.00
05/01/2019 09:15,2,0.215,ACTIVE,211.93,333.63,60.028,1556716504,"201051344000890","174011545737251",27.02,3.70,0,296.36,339.04,5.9,3.8,0.000,1277091.9,1277091.9,26510,0,0,0,L,1122011218,1,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716511,432958.00
05/01/2019 09:15,2,0.193,ALERT,211.70,336.64,60.022,1556716504,"201051344000988","174011545737251",20.56,3.30,0,294.56,359.48,4.0,2.0,0.004,985890.8,985890.8,18703,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716513,432959.00
05/01/2019 09:15,2,0.207,ALERT,212.38,326.72,60.017,1556716504,"201051344000582","174011545737251",23.85,3.00,0,295.76,336.94,5.1,3.0,0.000,1255859.0,1255859.0,26482,0,0,0,L,1122011218,1,121.78,121.55,0002,1,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716514,432960.00
05/01/2019 09:15,2,0.184,ALERT,211.70,335.74,60.022,1556716504,"201051344000868","174011545737251",27.35,3.70,0,297.26,348.06,5.2,3.0,0.004,1264443.4,1264443.4,50421,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716516,432961.00
05/01/2019 09:15,2,0.205,ALERT,212.38,336.64,60.017,1556716504,"201051344000576","174011545737251",28.01,3.70,0,296.66,352.87,5.8,3.7,0.004,1282470.9,1282470.9,22467,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716518,432962.00
05/01/2019 09:15,2,0.229,ACTIVE,211.93,335.44,60.059,1556716504,"201051344001158","174011545737251",28.05,3.00,0,296.06,339.65,6.5,4.4,0.018,1259182.8,1259182.8,18687,0,0,0,L,1122011218,1,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716519,432963.00
05/01/2019 09:15,2,0.211,ALERT,212.16,335.14,60.022,1556716504,"201051344000917","174011545737251",29.06,4.50,0,294.86,339.95,6.3,4.1,0.013,1272352.7,1272352.7,26402,0,0,0,L,1122011218,1,121.55,121.55,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716521,432964.00
05/01/2019 09:15,2,0.242,ACTIVE,212.16,297.87,60.006,1556716504,"201051344000417","174011545737251",20.38,3.00,0,285.24,302.07,5.0,2.9,0.000,1020506.1,1020506.1,26550,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716522,432965.00
05/01/2019 09:15,2,0.240,ACTIVE,212.16,335.74,60.028,1556716504,"201051344000685","174011545737251",27.51,3.70,0,295.76,339.04,6.7,4.5,0.013,1278733.5,1278733.5,26569,0,0,0,L,1122011218,1,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716523,432966.00
05/01/2019 09:15,2,0.230,ALERT,212.16,334.54,60.022,1556716504,"201051344000651","174011545737251",23.74,3.00,0,295.16,347.76,5.6,3.5,0.004,1271660.0,1271660.0,26534,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716525,432967.00
05/01/2019 09:15,2,0.291,ACTIVE,211.70,352.87,60.006,1556716504,"201051344000594","174011545737251",32.74,3.70,0,331.53,358.88,9.6,7.4,0.031,1284004.3,1284004.3,50413,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716526,432968.00
05/01/2019 09:15,2,0.246,ACTIVE,212.16,335.74,60.033,1556716504,"201051344000469","174011545737251",28.84,3.00,0,295.46,340.55,7.2,5.0,0.018,1264062.0,1264062.0,18661,0,0,0,L,1122011218,1,120.42,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716527,432969.00
05/01/2019 09:15,2,0.207,ACTIVE,212.16,334.84,60.028,1556716504,"201051344000585","174011545737251",28.92,4.00,0,295.76,338.44,6.1,4.0,0.013,1284965.7,1284965.7,26594,0,0,0,L,1122011218,1,121.33,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716528,432970.00
05/01/2019 09:15,2,0.209,ALERT,212.61,337.54,60.022,1556716504,"201051344000853","174011545737251",27.23,3.30,0,296.66,340.55,5.8,3.7,0.013,1287465.2,1287465.2,18260,0,0,0,L,1122011218,1,121.55,121.78,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716530,432971.00
05/01/2019 09:15,2,0.188,ACTIVE,212.16,335.44,59.980,1556716504,"201051344001145","174011545737251",29.30,3.30,0,295.76,337.84,5.6,3.5,0.009,1286972.5,1286972.5,26511,0,0,0,L,1122011218,1,121.55,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716531,432972.00
05/01/2019 09:15,2,0.248,ALERT,211.93,335.14,60.012,1556716504,"201051344000438","174011545737251",30.83,3.30,0,296.36,345.36,7.8,5.6,0.018,1280019.8,1280019.8,26541,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716533,432973.00
05/01/2019 09:15,2,0.209,ACTIVE,211.48,332.43,60.017,1556716504,"201051344001135","174011545737251",30.10,4.00,0,295.76,336.94,6.4,4.2,0.022,1266858.1,1266858.1,26490,0,0,0,L,1122011218,1,121.33,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716534,432974.00
05/01/2019 09:15,2,0.209,ACTIVE,211.93,335.44,60.006,1556716504,"201051344000983","174011545737251",30.02,3.70,0,296.66,339.34,6.4,4.3,0.018,1285476.4,1285476.4,18256,0,0,0,L,1122011218,1,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716534,432975.00
05/01/2019 09:15,2,0.188,ALERT,211.93,327.02,60.012,1556716504,"201051344001203","174011545737251",23.91,3.30,0,295.16,343.55,4.6,2.5,0.000,1274591.7,1274591.7,26548,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716536,432976.00
05/01/2019 09:15,2,0.254,ALERT,211.93,333.93,60.028,1556716504,"201051344001230","174011545737251",25.76,3.70,0,295.76,344.15,6.6,4.5,0.018,1270759.2,1270759.2,26381,0,0,0,L,1122011218,1,121.78,120.88,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716538,432977.00
05/01/2019 09:15,2,0.229,ACTIVE,211.48,334.54,60.006,1556716504,"201051344000646","174011545737251",28.53,3.70,0,294.86,338.74,6.6,4.4,0.018,1264359.4,1264359.4,26524,0,0,0,L,1122011218,1,121.55,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716539,432978.00
05/01/2019 09:15,2,0.193,ACTIVE,212.16,335.14,60.012,1556716504,"201051344000867","174011545737251",29.32,4.50,0,295.76,339.65,5.8,3.6,0.009,1262639.5,1262639.5,50452,0,0,0,L,1122011218,1,121.33,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716540,432979.00
05/01/2019 09:15,2,0.238,ACTIVE,212.61,338.14,59.996,1556716504,"201051344000633","174011545737251",29.46,3.30,0,294.56,342.35,7.2,5.0,0.013,1260025.6,1260025.6,50550,0,0,0,L,1122011218,1,121.33,122.01,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716541,432980.00
05/01/2019 09:15,2,0.287,ACTIVE,211.48,333.93,60.028,1556716504,"201051344000955","174011545737251",30.43,4.00,0,322.51,347.46,8.9,6.7,0.027,1284471.5,1284471.5,26536,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716542,432981.00
05/01/2019 09:15,2,0.248,ACTIVE,211.93,335.74,60.049,1556716504,"201051344000648","174011545737251",27.33,3.00,0,295.76,340.85,6.9,4.7,0.009,1275206.4,1275206.4,50000,0,0,0,L,1122011218,1,120.42,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716543,432982.00
05/01/2019 09:15,2,0.199,ACTIVE,212.16,335.74,60.049,1556716504,"201051344000645","174011545737251",28.49,4.50,0,296.66,339.34,5.7,3.6,0.013,1280129.8,1280129.8,49965,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716544,432983.00
05/01/2019 09:15,2,0.207,ALERT,211.93,334.84,60.006,1556716504,"201051344000569","174011545737251",29.08,3.70,0,297.26,339.04,6.1,4.0,0.013,1296314.2,1296314.2,18171,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716546,432984.00
05/01/2019 09:15,2,0.242,ALERT,212.38,339.65,60.006,1556716504,"179051228000119","174011545737251",29.52,6.30,0,294.86,349.86,7.2,5.1,0.009,83327.7,83327.7,18287,0,0,0,L,46974696,1,121.10,122.46,0000,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556716547,432985.00
05/01/2019 09:30,2,0.414,ACTIVE,212.38,360.69,60.006,1556717404,"201051344000579","174011545737251",33.52,4.00,0,331.83,366.40,14.1,11.7,0.062,1296195.4,1296195.4,18621,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717405,432986.00
05/01/2019 09:30,2,0.209,ACTIVE,211.93,333.03,60.012,1556717404,"201051344001025","174011545737251",29.74,3.30,0,295.46,337.54,6.3,4.2,0.013,1278622.1,1278622.1,26552,0,0,0,L,1122011218,1,121.33,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717406,432987.00
05/01/2019 09:30,2,0.391,ACTIVE,212.16,361.59,60.001,1556717404,"201051344001093","174011545737251",33.58,5.00,0,295.76,366.10,13.3,10.9,0.049,1262364.4,1262364.4,26598,0,0,0,L,1122011218,1,121.55,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717407,432988.00
05/01/2019 09:30,2,0.260,ACTIVE,212.16,362.79,59.980,1556717404,"201051344000458","174011545737251",33.83,5.00,0,330.93,365.19,9.0,6.7,0.022,1279197.0,1279197.0,18377,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717408,432989.00
05/01/2019 09:30,2,0.240,ALERT,211.93,333.63,59.959,1556717404,"201051344000890","174011545737251",30.08,4.50,0,296.36,337.84,7.4,5.2,0.013,1277092.9,1277092.9,26511,0,0,0,L,1122011218,1,121.78,120.65,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717410,432990.00
05/01/2019 09:30,2,0.240,ACTIVE,211.93,336.94,60.006,1556717404,"201051344000988","174011545737251",20.85,3.70,0,294.56,340.55,5.1,3.0,0.013,985891.4,985891.4,18705,0,0,0,L,1122011218,1,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717411,432991.00
05/01/2019 09:30,2,0.236,ACTIVE,212.38,334.84,60.001,1556717404,"201051344000582","174011545737251",26.32,3.30,0,296.96,347.16,6.3,4.2,0.009,1255859.9,1255859.9,26484,0,0,0,L,1122011218,1,121.78,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717412,432992.00
05/01/2019 09:30,2,0.227,ACTIVE,211.93,336.34,60.001,1556717404,"201051344000868","174011545737251",30.04,3.70,0,297.57,339.04,6.9,4.8,0.009,1264444.4,1264444.4,50423,0,0,0,L,1122011218,1,120.88,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717413,432993.00
05/01/2019 09:30,2,0.250,ACTIVE,212.61,337.54,60.001,1556717404,"201051344000576","174011545737251",30.10,3.70,0,296.96,341.15,7.7,5.5,0.022,1282472.0,1282472.0,22469,0,0,0,L,1122011218,1,121.33,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717414,432994.00
05/01/2019 09:30,2,0.270,ACTIVE,212.16,352.57,59.990,1556717404,"201051344001158","174011545737251",32.76,3.00,0,328.82,357.38,9.0,6.8,0.035,1259184.1,1259184.1,18688,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717414,432995.00
05/01/2019 09:30,2,0.258,ACTIVE,212.16,340.25,59.990,1556717404,"201051344000917","174011545737251",31.37,5.00,0,312.29,357.08,8.2,6.0,0.027,1272353.9,1272353.9,26404,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717415,432996.00
05/01/2019 09:30,2,0.277,ALERT,211.93,334.24,59.996,1556717404,"201051344000417","174011545737251",20.32,3.70,0,295.76,344.45,5.8,3.6,0.004,1020506.9,1020506.9,26551,0,0,0,L,1122011218,1,121.33,121.10,0002,1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717417,432997.00
05/01/2019 09:30,2,0.250,ACTIVE,212.16,356.78,60.001,1556717404,"201051344000685","174011545737251",33.16,4.00,0,311.99,359.18,8.4,6.2,0.027,1278734.8,1278734.8,26570,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717418,432998.00
05/01/2019 09:30,2,0.254,ACTIVE,211.93,335.14,60.006,1556717404,"201051344000651","174011545737251",26.92,3.30,0,295.46,338.44,7.0,4.8,0.009,1271661.0,1271661.0,26536,0,0,0,L,1122011218,1,122.01,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717419,432999.00
05/01/2019 09:30,2,0.406,ACTIVE,211.70,350.77,59.964,1556717404,"201051344000594","174011545737251",32.40,3.70,0,329.13,366.40,13.3,11.0,0.066,1284006.5,1284006.5,50414,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717421,433000.00
05/01/2019 09:30,2,0.289,ACTIVE,212.16,336.94,59.996,1556717404,"201051344000469","174011545737251",30.81,3.00,0,309.59,357.08,9.0,6.8,0.027,1264063.5,1264063.5,18662,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717422,433001.00
05/01/2019 09:30,2,0.252,ACTIVE,212.16,335.44,60.043,1556717404,"201051344000585","174011545737251",30.67,4.00,0,308.99,354.67,7.9,5.7,0.022,1284966.9,1284966.9,26595,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717423,433002.00
05/01/2019 09:30,2,0.262,ACTIVE,212.61,337.84,60.001,1556717404,"201051344000853","174011545737251",28.59,3.30,0,297.26,342.35,7.6,5.4,0.018,1287466.3,1287466.3,18262,0,0,0,L,1122011218,1,121.78,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717424,433003.00
05/01/2019 09:30,2,0.330,ACTIVE,212.38,360.99,60.001,1556717404,"201051344001145","174011545737251",33.50,3.70,0,312.29,365.49,11.2,8.9,0.057,1286973.9,1286973.9,26512,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717425,433004.00
05/01/2019 09:30,2,0.262,ACTIVE,212.16,364.89,59.985,1556717404,"201051344000438","174011545737251",34.05,3.70,0,328.82,367.30,9.1,6.8,0.018,1280021.4,1280021.4,26543,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717426,433005.00
05/01/2019 09:30,2,0.229,ACTIVE,211.70,353.17,59.996,1556717404,"201051344001135","174011545737251",32.82,4.00,0,325.82,356.18,7.6,5.4,0.027,1266859.3,1266859.3,26491,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717427,433006.00
05/01/2019 09:30,2,0.238,ACTIVE,212.16,354.97,59.996,1556717404,"201051344000983","174011545737251",33.02,4.00,0,318.91,358.88,8.0,5.8,0.022,1285477.7,1285477.7,18257,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717428,433007.00
05/01/2019 09:30,2,0.246,ACTIVE,212.16,334.84,59.980,1556717404,"201051344001203","174011545737251",30.42,3.70,0,295.46,358.58,7.6,5.4,0.022,1274592.5,1274592.5,26550,0,0,0,L,1122011218,1,122.23,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717429,433008.00
05/01/2019 09:30,2,0.307,ACTIVE,211.93,359.78,60.001,1556717404,"201051344001230","174011545737251",33.44,4.00,0,321.01,366.40,10.4,8.1,0.044,1270760.7,1270760.7,26383,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717429,433009.00
05/01/2019 09:30,2,0.260,ACTIVE,211.70,339.65,59.959,1556717404,"201051344000646","174011545737251",31.31,4.00,0,316.50,348.36,8.2,6.0,0.027,1264360.7,1264360.7,26525,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717430,433010.00
05/01/2019 09:30,2,0.225,ALERT,212.38,347.46,59.990,1556717404,"201051344000867","174011545737251",32.24,4.50,0,296.66,351.07,7.4,5.2,0.018,1262640.6,1262640.6,50453,0,0,0,L,1122011218,1,121.55,121.55,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717432,433011.00
05/01/2019 09:30,2,0.281,ACTIVE,212.83,345.06,60.033,1556717404,"201051344000633","174011545737251",31.85,3.70,0,318.00,360.69,9.1,6.9,0.027,1260027.0,1260027.0,50551,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717433,433012.00
05/01/2019 09:30,2,0.334,ACTIVE,211.48,358.88,59.996,1556717404,"201051344000955","174011545737251",33.32,4.00,0,328.52,363.99,11.3,9.0,0.035,1284473.4,1284473.4,26537,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717434,433013.00
05/01/2019 09:30,2,0.270,ACTIVE,212.16,336.64,59.964,1556717404,"201051344000648","174011545737251",31.03,3.00,0,307.48,358.28,8.5,6.2,0.022,1275207.8,1275207.8,50001,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717435,433014.00
05/01/2019 09:30,2,0.230,ALERT,212.61,337.24,59.996,1556717404,"201051344000645","174011545737251",31.01,4.50,0,296.66,343.25,7.2,5.1,0.018,1280130.9,1280130.9,49966,0,0,0,L,1122011218,1,121.55,122.01,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717437,433015.00
05/01/2019 09:30,2,0.250,ACTIVE,212.16,337.24,60.001,1556717404,"201051344000569","174011545737251",30.20,4.00,0,297.87,345.36,7.7,5.5,0.022,1296315.3,1296315.3,18173,0,0,0,L,1122011218,1,120.65,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717438,433016.00
05/01/2019 09:30,2,0.262,ACTIVE,212.61,343.55,60.001,1556717404,"179051228000119","174011545737251",32.10,6.70,0,295.76,345.66,8.6,6.3,0.018,83329.1,83329.1,18289,0,0,0,L,46974696,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556717439,433017.00
05/01/2019 09:45,2,0.533,ACTIVE,212.16,348.96,59.996,1556718303,"201051344000579","174011545737251",32.16,4.00,0,331.83,375.11,17.4,14.9,0.093,1296198.9,1296198.9,18622,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718305,433018.00
05/01/2019 09:45,2,0.250,ACTIVE,211.70,368.80,60.006,1556718303,"201051344001025","174011545737251",34.51,4.00,0,315.30,373.01,8.8,6.6,0.022,1278623.5,1278623.5,26553,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718306,433019.00
05/01/2019 09:45,2,0.426,ACTIVE,212.16,364.89,60.006,1556718303,"201051344001093","174011545737251",33.93,5.50,0,330.33,377.22,14.7,12.2,0.062,1262367.4,1262367.4,26599,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718307,433020.00
05/01/2019 09:45,2,0.266,ACTIVE,212.16,369.70,60.001,1556718303,"201051344000458","174011545737251",34.65,5.50,0,332.73,376.62,9.3,7.1,0.022,1279198.8,1279198.8,18378,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718307,433021.00
05/01/2019 09:45,2,0.279,ACTIVE,211.93,342.65,60.022,1556718303,"201051344000890","174011545737251",31.71,4.50,0,320.71,354.97,9.0,6.7,0.022,1277094.5,1277094.5,26513,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718308,433022.00
05/01/2019 09:45,2,0.299,ACTIVE,212.16,338.44,60.006,1556718303,"201051344000988","174011545737251",21.31,3.70,0,323.41,347.46,6.5,4.3,0.027,985892.3,985892.3,18706,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718309,433023.00
05/01/2019 09:45,2,0.254,ALERT,212.38,334.84,60.038,1556718303,"201051344000582","174011545737251",29.20,3.70,0,297.87,343.25,7.5,5.3,0.013,1255861.2,1255861.2,26485,0,0,0,L,1122011218,1,121.78,121.55,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718311,433024.00
05/01/2019 09:45,2,0.273,ACTIVE,212.16,342.95,60.028,1556718303,"201051344000868","174011545737251",31.71,4.00,0,330.63,357.08,8.8,6.6,0.027,1264445.8,1264445.8,50424,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718312,433025.00
05/01/2019 09:45,2,0.275,ACTIVE,212.83,353.77,60.017,1556718303,"201051344000576","174011545737251",32.84,4.00,0,330.63,356.78,9.2,7.0,0.027,1282473.6,1282473.6,22470,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718313,433026.00
05/01/2019 09:45,2,0.350,ACTIVE,212.16,339.95,59.996,1556718303,"201051344001158","174011545737251",31.33,3.00,0,333.03,362.79,11.1,8.8,0.057,1259186.1,1259186.1,18689,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718314,433027.00
05/01/2019 09:45,2,0.303,ACTIVE,212.16,356.48,60.012,1556718303,"201051344000917","174011545737251",33.02,6.00,0,330.33,363.99,10.2,7.9,0.035,1272355.7,1272355.7,26405,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718315,433028.00
05/01/2019 09:45,2,0.318,ACTIVE,212.16,334.84,60.054,1556718303,"201051344000417","174011545737251",20.52,4.00,0,295.16,337.84,6.6,4.5,0.018,1020507.9,1020507.9,26553,0,0,0,L,1122011218,1,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718316,433029.00
05/01/2019 09:45,2,0.254,ACTIVE,212.16,368.50,60.038,1556718303,"201051344000685","174011545737251",34.39,4.00,0,332.13,371.51,8.9,6.7,0.027,1278736.4,1278736.4,26571,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718317,433030.00
05/01/2019 09:45,2,0.254,ACTIVE,212.16,348.66,60.006,1556718303,"201051344000651","174011545737251",32.36,3.70,0,311.99,352.87,8.4,6.2,0.018,1271662.5,1271662.5,26537,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718318,433031.00
05/01/2019 09:45,2,0.623,ACTIVE,211.93,357.98,60.006,1556718303,"201051344000594","174011545737251",32.96,4.00,0,331.23,370.90,20.8,18.2,0.133,1284010.4,1284010.4,50415,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718319,433032.00
05/01/2019 09:45,2,0.338,ACTIVE,212.38,350.77,60.006,1556718303,"201051344000469","174011545737251",32.48,3.30,0,330.33,355.58,11.1,8.7,0.044,1264065.4,1264065.4,18663,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718320,433033.00
05/01/2019 09:45,2,0.299,ACTIVE,211.93,345.36,60.012,1556718303,"201051344000585","174011545737251",31.99,4.50,0,328.52,352.57,9.7,7.4,0.040,1284968.7,1284968.7,26596,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718321,433034.00
05/01/2019 09:45,2,0.307,ACTIVE,212.83,347.16,60.001,1556718303,"201051344000853","174011545737251",32.12,3.70,0,332.73,357.38,10.0,7.7,0.044,1287468.0,1287468.0,18263,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718322,433035.00
05/01/2019 09:45,2,0.451,ACTIVE,212.38,350.77,60.006,1556718303,"201051344001145","174011545737251",32.32,4.00,0,332.73,372.71,14.7,12.3,0.084,1286976.8,1286976.8,26513,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718323,433036.00
05/01/2019 09:45,2,0.365,ACTIVE,212.16,359.78,60.001,1556718303,"201051344000438","174011545737251",33.44,4.00,0,330.93,372.41,12.4,10.1,0.049,1280023.6,1280023.6,26544,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718324,433037.00
05/01/2019 09:45,2,0.238,ACTIVE,211.70,362.19,60.006,1556718303,"201051344001135","174011545737251",33.81,4.50,0,330.33,365.80,8.2,6.0,0.022,1266860.8,1266860.8,26492,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718325,433038.00
05/01/2019 09:45,2,0.244,ACTIVE,212.16,366.10,59.980,1556718303,"201051344000983","174011545737251",34.17,4.00,0,332.13,370.60,8.5,6.3,0.022,1285479.2,1285479.2,18258,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718326,433039.00
05/01/2019 09:45,2,0.252,ACTIVE,212.16,334.84,59.996,1556718303,"201051344001203","174011545737251",30.63,4.00,0,330.63,353.47,7.8,5.7,0.027,1274594.0,1274594.0,26551,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718327,433040.00
05/01/2019 09:45,2,0.365,ACTIVE,211.93,361.89,60.012,1556718303,"201051344001230","174011545737251",33.56,4.50,0,330.03,369.40,12.5,10.1,0.062,1270763.1,1270763.1,26384,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718328,433041.00
05/01/2019 09:45,2,0.297,ACTIVE,211.70,351.97,60.006,1556718303,"201051344000646","174011545737251",32.60,4.00,0,330.03,357.68,9.8,7.6,0.035,1264362.5,1264362.5,26526,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718329,433042.00
05/01/2019 09:45,2,0.283,ACTIVE,212.38,351.97,60.001,1556718303,"201051344000867","174011545737251",32.72,5.00,0,332.43,362.19,9.4,7.2,0.031,1262642.2,1262642.2,50455,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718330,433043.00
05/01/2019 09:45,2,0.348,ACTIVE,212.83,344.45,60.001,1556718303,"201051344000633","174011545737251",31.77,3.70,0,333.33,368.20,11.2,8.9,0.044,1260029.1,1260029.1,50552,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718331,433044.00
05/01/2019 09:45,2,0.422,ACTIVE,211.70,349.56,60.001,1556718303,"201051344000955","174011545737251",32.28,4.50,0,329.43,370.60,13.8,11.4,0.066,1284476.1,1284476.1,26538,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718332,433045.00
05/01/2019 09:45,2,0.398,ACTIVE,212.38,345.66,59.996,1556718303,"201051344000648","174011545737251",31.99,3.30,0,332.43,367.90,12.9,10.6,0.062,1275209.7,1275209.7,50002,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718333,433046.00
05/01/2019 09:45,2,0.270,ACTIVE,212.61,354.07,60.006,1556718303,"201051344000645","174011545737251",32.88,5.00,0,333.03,361.29,9.1,6.8,0.035,1280132.4,1280132.4,49968,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718334,433047.00
05/01/2019 09:45,2,0.299,ACTIVE,212.38,350.17,60.017,1556718303,"201051344000569","174011545737251",32.42,4.00,0,331.23,356.78,9.8,7.6,0.040,1296317.1,1296317.1,18174,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718335,433048.00
05/01/2019 09:45,2,0.268,ACTIVE,212.61,360.69,60.006,1556718303,"179051228000119","174011545737251",33.66,7.00,0,325.52,362.49,9.2,7.0,0.018,83330.8,83330.8,18290,0,0,0,L,46974696,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556718335,433049.00
05/01/2019 10:00,2,0.588,ACTIVE,212.38,364.29,60.006,1556719204,"201051344000579","174011545737251",33.73,4.50,0,332.13,379.92,20.2,17.6,0.115,1296203.1,1296203.1,18623,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719206,433050.00
05/01/2019 10:00,2,0.303,ACTIVE,211.93,365.80,60.012,1556719204,"201051344001025","174011545737251",34.13,4.50,0,331.23,375.41,10.5,8.2,0.035,1278625.3,1278625.3,26554,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719207,433051.00
05/01/2019 10:00,2,0.326,ACTIVE,211.93,336.04,60.006,1556719204,"201051344001093","174011545737251",30.95,5.50,0,329.73,371.81,10.2,8.0,0.031,1262369.5,1262369.5,26600,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719207,433052.00
05/01/2019 10:00,2,0.268,ACTIVE,212.16,373.91,60.022,1556719204,"201051344000458","174011545737251",35.01,6.00,0,332.13,381.42,9.5,7.3,0.022,1279200.6,1279200.6,18379,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719208,433053.00
05/01/2019 10:00,2,0.359,ACTIVE,211.93,367.00,59.996,1556719204,"201051344000890","174011545737251",34.15,5.00,0,330.33,370.30,12.5,10.1,0.057,1277096.3,1277096.3,26514,0,0,0,L,1122011218,1,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719209,433054.00
05/01/2019 10:00,2,0.334,ACTIVE,211.93,338.14,60.006,1556719204,"201051344000988","174011545737251",21.77,3.70,0,330.03,344.15,7.4,5.2,0.035,985893.6,985893.6,18707,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719210,433055.00
05/01/2019 10:00,2,0.311,ACTIVE,212.61,361.59,60.012,1556719204,"201051344000582","174011545737251",33.58,4.00,0,329.13,367.60,10.6,8.3,0.049,1255863.1,1255863.1,26487,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719211,433056.00
05/01/2019 10:00,2,0.369,ACTIVE,212.16,367.60,60.017,1556719204,"201051344000868","174011545737251",34.19,4.50,0,332.73,373.91,12.8,10.4,0.062,1264448.0,1264448.0,50425,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719212,433057.00
05/01/2019 10:00,2,0.318,ACTIVE,212.83,351.67,60.012,1556719204,"201051344000576","174011545737251",32.58,4.50,0,333.03,363.09,10.6,8.3,0.035,1282475.6,1282475.6,22471,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719213,433058.00
05/01/2019 10:00,2,0.381,ACTIVE,212.16,354.97,60.012,1556719204,"201051344001158","174011545737251",32.90,3.30,0,332.73,367.60,12.8,10.4,0.071,1259188.6,1259188.6,18690,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719214,433059.00
05/01/2019 10:00,2,0.494,ACTIVE,212.16,364.59,59.990,1556719204,"201051344000917","174011545737251",33.72,6.30,0,330.93,375.41,16.9,14.4,0.097,1272358.2,1272358.2,26406,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719215,433060.00
05/01/2019 10:00,2,0.342,ACTIVE,212.16,335.44,59.996,1556719204,"201051344000417","174011545737251",20.48,4.00,0,319.21,347.46,7.1,5.0,0.018,1020509.1,1020509.1,26554,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719216,433061.00
05/01/2019 10:00,2,0.258,ACTIVE,212.16,372.71,60.006,1556719204,"201051344000685","174011545737251",34.81,4.50,0,332.13,376.62,9.1,6.9,0.027,1278738.1,1278738.1,26572,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719217,433062.00
05/01/2019 10:00,2,0.291,ACTIVE,212.16,342.95,60.028,1556719204,"201051344000651","174011545737251",31.73,4.00,0,331.23,354.37,9.4,7.1,0.031,1271664.2,1271664.2,26538,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719218,433063.00
05/01/2019 10:00,2,0.748,ACTIVE,211.93,363.69,59.980,1556719204,"201051344000594","174011545737251",33.42,4.50,0,331.23,376.31,25.4,22.6,0.172,1284015.3,1284015.3,50416,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719219,433064.00
05/01/2019 10:00,2,0.551,ACTIVE,212.61,366.10,60.012,1556719204,"201051344000469","174011545737251",33.89,3.30,0,330.93,376.01,19.1,16.5,0.110,1264068.7,1264068.7,18664,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719220,433065.00
05/01/2019 10:00,2,0.316,ACTIVE,212.38,350.17,60.012,1556719204,"201051344000585","174011545737251",32.42,4.50,0,331.53,355.28,10.4,8.1,0.040,1284970.6,1284970.6,26597,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719222,433066.00
05/01/2019 10:00,2,0.350,ACTIVE,213.06,352.57,60.006,1556719204,"201051344000853","174011545737251",32.66,4.00,0,333.63,365.19,11.6,9.3,0.053,1287470.1,1287470.1,18264,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719223,433067.00
05/01/2019 10:00,2,0.533,ACTIVE,212.38,353.17,60.006,1556719204,"201051344001145","174011545737251",32.52,4.50,0,332.73,380.22,17.6,15.1,0.110,1286980.2,1286980.2,26514,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719223,433068.00
05/01/2019 10:00,2,0.414,ACTIVE,212.16,367.30,60.006,1556719204,"201051344000438","174011545737251",34.13,4.50,0,331.23,373.01,14.4,12.0,0.066,1280026.4,1280026.4,26545,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719224,433069.00
05/01/2019 10:00,2,0.240,ACTIVE,211.70,366.10,59.990,1556719204,"201051344001135","174011545737251",34.19,5.00,0,330.33,372.41,8.3,6.1,0.027,1266862.3,1266862.3,26493,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719225,433070.00
05/01/2019 10:00,2,0.248,ACTIVE,212.38,372.11,60.033,1556719204,"201051344000983","174011545737251",34.79,4.50,0,332.13,377.22,8.8,6.6,0.022,1285480.8,1285480.8,18259,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719226,433071.00
05/01/2019 10:00,2,0.262,ACTIVE,212.16,334.84,60.006,1556719204,"201051344001203","174011545737251",30.63,4.50,0,330.33,364.29,8.1,5.9,0.027,1274595.6,1274595.6,26552,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719227,433072.00
