ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 10:00,2,0.434,ACTIVE,211.93,370.30,60.012,1556719204,"201051344001230","174011545737251",34.35,5.00,0,329.73,378.42,15.1,12.6,0.084,1270765.8,1270765.8,26385,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719228,433073.00
05/01/2019 10:00,2,0.355,ACTIVE,211.70,343.55,60.001,1556719204,"201051344000646","174011545737251",31.67,4.00,0,330.33,357.68,11.5,9.2,0.057,1264364.6,1264364.6,26527,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719229,433074.00
05/01/2019 10:00,2,0.445,ACTIVE,212.61,349.26,59.975,1556719204,"201051344000867","174011545737251",32.30,5.50,0,332.73,372.11,14.7,12.2,0.080,1262644.3,1262644.3,50456,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719230,433075.00
05/01/2019 10:00,2,0.662,ACTIVE,212.83,359.18,60.012,1556719204,"201051344000633","174011545737251",33.02,4.00,0,332.13,375.11,22.2,19.5,0.155,1260032.5,1260032.5,50553,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719231,433076.00
05/01/2019 10:00,2,0.477,ACTIVE,211.48,364.89,60.006,1556719204,"201051344000955","174011545737251",33.81,5.00,0,329.13,376.31,16.4,13.9,0.088,1284479.3,1284479.3,26539,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719232,433077.00
05/01/2019 10:00,2,0.447,ACTIVE,212.38,362.19,60.006,1556719204,"201051344000648","174011545737251",33.66,3.70,0,333.33,373.31,15.4,12.9,0.080,1275212.6,1275212.6,50003,0,0,0,L,1122011218,1,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719233,433078.00
05/01/2019 10:00,2,0.275,ACTIVE,212.83,363.69,60.012,1556719204,"201051344000645","174011545737251",33.87,5.50,0,333.63,366.40,9.5,7.2,0.035,1280134.2,1280134.2,49969,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719234,433079.00
05/01/2019 10:00,2,0.465,ACTIVE,212.38,357.68,60.038,1556719204,"201051344000569","174011545737251",33.08,4.50,0,332.43,379.32,15.6,13.2,0.093,1296319.6,1296319.6,18175,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719235,433080.00
05/01/2019 10:00,2,0.281,ACTIVE,212.61,377.82,59.969,1556719204,"179051228000119","174011545737251",35.44,7.30,0,335.14,380.22,10.1,7.8,0.027,83332.7,83332.7,18291,0,0,0,L,46974696,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556719236,433081.00
05/01/2019 10:15,2,0.852,ACTIVE,212.38,371.51,60.012,1556720105,"201051344000579","174011545737251",34.27,5.00,0,332.13,383.83,29.6,26.6,0.203,1296208.2,1296208.2,18624,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720106,433082.00
05/01/2019 10:15,2,0.641,ACTIVE,211.93,372.41,60.012,1556720105,"201051344001025","174011545737251",34.47,4.50,0,329.73,384.73,22.5,19.8,0.155,1278627.8,1278627.8,26555,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720107,433083.00
05/01/2019 10:15,2,0.336,ACTIVE,211.93,344.45,60.012,1556720105,"201051344001093","174011545737251",31.83,5.50,0,329.13,371.51,10.9,8.6,0.040,1262371.7,1262371.7,26601,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720108,433084.00
05/01/2019 10:15,2,0.662,ACTIVE,212.16,368.80,60.022,1556720105,"201051344000458","174011545737251",34.13,6.30,0,332.73,399.16,22.9,20.2,0.146,1279203.1,1279203.1,18380,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720109,433085.00
05/01/2019 10:15,2,0.520,ACTIVE,211.70,366.40,60.022,1556720105,"201051344000890","174011545737251",33.93,5.50,0,328.52,383.83,17.9,15.3,0.097,1277099.2,1277099.2,26515,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720110,433086.00
05/01/2019 10:15,2,0.367,ACTIVE,212.16,339.04,60.012,1556720105,"201051344000988","174011545737251",21.61,4.00,0,330.33,344.76,8.1,5.9,0.044,985895.0,985895.0,18708,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720111,433087.00
05/01/2019 10:15,2,0.352,ACTIVE,212.38,373.61,60.049,1556720105,"201051344000582","174011545737251",34.81,4.50,0,331.83,378.12,12.4,10.0,0.057,1255865.5,1255865.5,26488,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720112,433088.00
05/01/2019 10:15,2,0.809,ACTIVE,212.16,369.10,60.022,1556720105,"201051344000868","174011545737251",34.03,4.50,0,332.43,382.93,27.9,25.0,0.199,1264452.2,1264452.2,50426,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720113,433089.00
05/01/2019 10:15,2,0.506,ACTIVE,212.83,367.90,59.985,1556720105,"201051344000576","174011545737251",34.19,4.50,0,333.03,379.62,17.5,15.0,0.097,1282478.5,1282478.5,22472,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720114,433090.00
05/01/2019 10:15,2,0.887,ACTIVE,212.38,366.10,59.996,1556720105,"201051344001158","174011545737251",33.54,3.70,0,333.93,382.93,30.2,27.3,0.230,1259192.8,1259192.8,18691,0,0,0,L,1122011218,1,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720115,433091.00
05/01/2019 10:15,2,0.953,ACTIVE,212.16,339.95,59.996,1556720105,"201051344000917","174011545737251",21.81,6.30,0,330.03,373.01,21.0,18.3,0.159,1272360.7,1272360.7,26407,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720116,433092.00
05/01/2019 10:15,2,0.467,ACTIVE,212.16,336.64,60.017,1556720105,"201051344000417","174011545737251",21.97,4.00,0,330.03,340.55,10.4,8.1,0.044,1020510.7,1020510.7,26555,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720117,433093.00
05/01/2019 10:15,2,0.266,ACTIVE,212.38,384.43,60.054,1556720105,"201051344000685","174011545737251",36.04,5.00,0,332.43,386.23,9.7,7.5,0.031,1278739.9,1278739.9,26573,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720118,433094.00
05/01/2019 10:15,2,0.436,ACTIVE,212.16,363.39,60.028,1556720105,"201051344000651","174011545737251",33.70,4.00,0,330.63,372.71,14.9,12.5,0.080,1271666.7,1271666.7,26539,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720119,433095.00
05/01/2019 10:15,2,0.898,ACTIVE,212.16,370.60,59.975,1556720105,"201051344000594","174011545737251",34.01,5.00,0,332.13,382.63,31.1,28.0,0.221,1284021.6,1284021.6,50417,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720120,433096.00
05/01/2019 10:15,2,0.785,ACTIVE,212.61,368.80,60.033,1556720105,"201051344000469","174011545737251",33.93,3.70,0,331.83,380.82,27.1,24.2,0.190,1264074.0,1264074.0,18665,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720121,433097.00
05/01/2019 10:15,2,1.193,ACTIVE,212.16,341.15,60.017,1556720105,"201051344000585","174011545737251",21.09,5.00,0,330.03,380.82,25.5,22.7,0.194,1284973.8,1284973.8,26598,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720122,433098.00
05/01/2019 10:15,2,0.664,ACTIVE,213.06,371.21,60.028,1556720105,"201051344000853","174011545737251",34.31,4.50,0,334.54,388.34,23.1,20.4,0.155,1287473.4,1287473.4,18265,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720123,433099.00
05/01/2019 10:15,2,0.648,ACTIVE,212.16,375.71,59.985,1556720105,"201051344001145","174011545737251",34.79,5.00,0,331.83,383.83,22.9,20.2,0.155,1286984.6,1286984.6,26515,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720124,433100.00
05/01/2019 10:15,2,0.689,ACTIVE,212.16,376.31,60.033,1556720105,"201051344000438","174011545737251",34.87,5.00,0,329.73,385.93,24.5,21.7,0.155,1280030.3,1280030.3,26546,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720125,433101.00
05/01/2019 10:15,2,0.510,ACTIVE,211.93,373.01,60.033,1556720105,"201051344001135","174011545737251",34.67,5.00,0,330.33,384.13,17.9,15.4,0.106,1266865.0,1266865.0,26494,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720126,433102.00
05/01/2019 10:15,2,0.520,ACTIVE,212.61,370.90,60.022,1556720105,"201051344000983","174011545737251",34.39,5.00,0,332.73,392.85,18.1,15.5,0.110,1285482.9,1285482.9,18260,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720127,433103.00
05/01/2019 10:15,2,0.887,ACTIVE,212.16,338.74,60.033,1556720105,"201051344001203","174011545737251",22.19,5.00,0,330.33,381.12,20.0,17.4,0.150,1274597.8,1274597.8,26553,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720128,433104.00
05/01/2019 10:15,2,1.078,ACTIVE,211.93,339.65,60.028,1556720105,"201051344001230","174011545737251",21.55,5.50,0,328.52,386.23,23.6,20.8,0.177,1270769.0,1270769.0,26386,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720129,433105.00
05/01/2019 10:15,2,1.156,ACTIVE,211.70,340.25,60.033,1556720105,"201051344000646","174011545737251",20.71,4.50,0,329.73,379.92,24.3,21.5,0.186,1264367.8,1264367.8,26528,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720130,433106.00
05/01/2019 10:15,2,0.641,ACTIVE,212.83,365.80,59.990,1556720105,"201051344000867","174011545737251",33.83,6.00,0,332.43,375.71,22.0,19.3,0.137,1262648.2,1262648.2,50457,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720131,433107.00
05/01/2019 10:15,2,0.814,ACTIVE,213.06,367.60,60.022,1556720105,"201051344000633","174011545737251",33.73,4.50,0,332.73,385.63,27.9,25.0,0.208,1260037.2,1260037.2,50554,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720132,433108.00
05/01/2019 10:15,2,0.854,ACTIVE,211.70,369.70,60.049,1556720105,"201051344000955","174011545737251",34.03,5.00,0,329.73,384.43,29.4,26.5,0.212,1284484.2,1284484.2,26540,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720133,433109.00
05/01/2019 10:15,2,0.648,ACTIVE,212.61,369.70,60.033,1556720105,"201051344000648","174011545737251",34.25,4.00,0,333.63,380.52,22.6,19.9,0.150,1275216.5,1275216.5,50004,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720133,433110.00
05/01/2019 10:15,2,0.490,ACTIVE,212.83,354.97,60.017,1556720105,"201051344000645","174011545737251",32.78,6.00,0,333.93,380.82,16.3,13.8,0.097,1280136.9,1280136.9,49970,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720134,433111.00
05/01/2019 10:15,2,0.871,ACTIVE,212.61,368.50,60.017,1556720105,"201051344000569","174011545737251",33.89,5.50,0,332.13,381.42,29.9,27.0,0.212,1296324.5,1296324.5,18176,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720135,433112.00
05/01/2019 10:15,2,0.906,ACTIVE,213.06,366.40,60.017,1556720105,"179051228000119","174011545737251",34.05,7.70,0,336.64,391.34,31.2,28.2,0.217,83337.2,83337.2,18292,0,0,0,L,46974696,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556720136,433113.00
05/01/2019 10:30,2,0.904,ACTIVE,212.83,358.28,60.022,1556721004,"201051344000579","174011545737251",32.78,5.00,0,333.33,384.13,30.1,27.1,0.208,1296215.4,1296215.4,18625,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721005,433114.00
05/01/2019 10:30,2,0.586,ACTIVE,211.70,369.40,59.985,1556721004,"201051344001025","174011545737251",34.19,5.00,0,327.92,385.33,20.4,17.7,0.133,1278632.4,1278632.4,26556,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721006,433115.00
05/01/2019 10:30,2,0.398,ACTIVE,211.93,370.30,60.028,1556721004,"201051344001093","174011545737251",34.47,6.00,0,328.22,377.52,14.0,11.6,0.049,1262374.3,1262374.3,26602,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721007,433116.00
05/01/2019 10:30,2,0.635,ACTIVE,212.61,366.40,60.017,1556721004,"201051344000458","174011545737251",33.91,6.70,0,332.13,381.73,21.9,19.2,0.141,1279207.8,1279207.8,18381,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721008,433117.00
05/01/2019 10:30,2,0.541,ACTIVE,211.70,369.40,60.012,1556721004,"201051344000890","174011545737251",34.29,6.00,0,327.62,385.03,18.8,16.3,0.110,1277103.1,1277103.1,26516,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721009,433118.00
05/01/2019 10:30,2,0.668,ACTIVE,212.38,341.75,60.012,1556721004,"201051344000988","174011545737251",22.09,4.50,0,330.93,348.96,14.9,12.5,0.106,985896.6,985896.6,18709,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721010,433119.00
05/01/2019 10:30,2,0.984,ACTIVE,212.38,339.65,60.043,1556721004,"201051344000582","174011545737251",20.67,4.50,0,329.73,378.42,20.6,18.0,0.150,1255869.0,1255869.0,26489,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721011,433120.00
05/01/2019 10:30,2,0.990,ACTIVE,212.61,345.96,60.006,1556721004,"201051344000868","174011545737251",31.37,4.50,0,334.24,383.53,31.5,28.5,0.234,1264458.9,1264458.9,50427,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721012,433121.00
05/01/2019 10:30,2,0.555,ACTIVE,213.06,362.79,60.012,1556721004,"201051344000576","174011545737251",33.52,5.00,0,333.63,384.73,18.9,16.3,0.110,1282482.2,1282482.2,22473,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721013,433122.00
05/01/2019 10:30,2,0.854,ACTIVE,212.83,357.08,60.012,1556721004,"201051344001158","174011545737251",32.62,3.70,0,333.33,381.12,28.2,25.3,0.212,1259199.1,1259199.1,18692,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721014,433123.00
05/01/2019 10:30,2,0.828,ACTIVE,212.16,339.04,60.006,1556721004,"201051344000917","174011545737251",21.65,6.30,0,328.82,350.77,18.2,15.6,0.128,1272364.8,1272364.8,26408,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721015,433124.00
05/01/2019 10:30,2,0.506,ACTIVE,212.16,336.04,60.006,1556721004,"201051344000417","174011545737251",22.66,4.50,0,329.43,342.65,11.6,9.3,0.057,1020513.0,1020513.0,26556,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721016,433125.00
05/01/2019 10:30,2,0.590,ACTIVE,211.93,372.11,59.990,1556721004,"201051344000685","174011545737251",34.45,5.50,0,331.53,403.67,20.6,18.0,0.141,1278744.2,1278744.2,26574,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721017,433126.00
05/01/2019 10:30,2,0.674,ACTIVE,212.16,363.99,60.006,1556721004,"201051344000651","174011545737251",33.64,4.50,0,329.43,379.32,23.1,20.3,0.155,1271670.0,1271670.0,26540,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721018,433127.00
05/01/2019 10:30,2,0.914,ACTIVE,212.16,358.58,60.006,1556721004,"201051344000594","174011545737251",32.76,5.00,0,331.83,384.13,30.4,27.4,0.217,1284028.2,1284028.2,50418,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721019,433128.00
05/01/2019 10:30,2,0.865,ACTIVE,212.83,362.49,60.001,1556721004,"201051344000469","174011545737251",33.20,4.00,0,332.13,381.42,29.1,26.2,0.212,1264080.7,1264080.7,18666,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721020,433129.00
05/01/2019 10:30,2,1.018,ACTIVE,212.16,339.34,60.043,1556721004,"201051344000585","174011545737251",20.83,5.00,0,329.73,353.47,21.5,18.8,0.159,1284978.8,1284978.8,26599,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721021,433130.00
05/01/2019 10:30,2,0.736,ACTIVE,213.29,366.40,60.028,1556721004,"201051344000853","174011545737251",33.77,5.00,0,335.44,388.34,25.2,22.4,0.168,1287478.6,1287478.6,18266,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721022,433131.00
05/01/2019 10:30,2,0.830,ACTIVE,212.16,362.19,59.980,1556721004,"201051344001145","174011545737251",33.34,5.00,0,329.73,385.63,28.1,25.2,0.199,1286989.4,1286989.4,26516,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721023,433132.00
05/01/2019 10:30,2,0.672,ACTIVE,212.16,372.71,59.996,1556721004,"201051344000438","174011545737251",34.47,5.00,0,330.63,387.14,23.4,20.7,0.150,1280035.7,1280035.7,26547,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721024,433133.00
05/01/2019 10:30,2,0.512,ACTIVE,211.70,356.18,60.012,1556721004,"201051344001135","174011545737251",33.00,5.50,0,329.73,380.52,17.2,14.7,0.102,1266868.6,1266868.6,26495,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721024,433134.00
05/01/2019 10:30,2,0.750,ACTIVE,212.61,366.10,59.996,1556721004,"201051344000983","174011545737251",33.72,5.50,0,332.13,385.93,25.7,22.9,0.181,1285487.8,1285487.8,18261,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721025,433135.00
05/01/2019 10:30,2,1.039,ACTIVE,212.16,339.04,59.996,1556721004,"201051344001203","174011545737251",20.08,5.00,0,329.43,351.07,21.2,18.5,0.155,1274602.5,1274602.5,26554,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721026,433136.00
05/01/2019 10:30,2,0.945,ACTIVE,211.93,338.74,59.996,1556721004,"201051344001230","174011545737251",21.21,5.00,0,328.82,351.37,20.4,17.7,0.150,1270773.5,1270773.5,26387,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721027,433137.00
05/01/2019 10:30,2,1.006,ACTIVE,211.70,339.95,59.996,1556721004,"201051344000646","174011545737251",20.56,5.00,0,328.82,352.57,21.0,18.3,0.155,1264372.5,1264372.5,26529,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721028,433138.00
05/01/2019 10:30,2,0.594,ACTIVE,212.83,365.80,60.006,1556721004,"201051344000867","174011545737251",33.87,6.00,0,333.03,379.32,20.3,17.7,0.128,1262652.4,1262652.4,50458,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721029,433139.00
05/01/2019 10:30,2,0.826,ACTIVE,213.06,362.49,60.001,1556721004,"201051344000633","174011545737251",33.24,4.50,0,333.93,382.63,27.8,24.9,0.208,1260042.9,1260042.9,50555,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721030,433140.00
05/01/2019 10:30,2,0.775,ACTIVE,211.70,363.39,60.006,1556721004,"201051344000955","174011545737251",33.44,5.50,0,329.13,383.53,26.3,23.5,0.186,1284490.2,1284490.2,26541,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721031,433141.00
05/01/2019 10:30,2,0.828,ACTIVE,212.83,363.39,60.001,1556721004,"201051344000648","174011545737251",33.36,4.00,0,333.33,384.13,28.1,25.1,0.199,1275221.4,1275221.4,50005,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721032,433142.00
05/01/2019 10:30,2,0.781,ACTIVE,213.06,365.19,60.001,1556721004,"201051344000645","174011545737251",33.64,6.30,0,334.54,381.73,26.7,23.8,0.181,1280142.0,1280142.0,49971,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721033,433143.00
05/01/2019 10:30,2,0.760,ACTIVE,212.83,365.49,60.006,1556721004,"201051344000569","174011545737251",33.58,5.50,0,333.33,381.73,25.9,23.0,0.177,1296330.4,1296330.4,18177,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721034,433144.00
05/01/2019 10:30,2,0.918,ACTIVE,213.06,362.79,60.006,1556721004,"179051228000119","174011545737251",33.50,8.00,0,336.04,384.43,31.2,28.2,0.217,83344.3,83344.3,18293,0,0,0,L,46974696,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721035,433145.00
05/01/2019 10:45,2,0.943,ACTIVE,212.83,356.78,60.017,1556721904,"201051344000579","174011545737251",32.64,5.00,0,333.63,375.11,31.2,28.2,0.217,1296223.0,1296223.0,18626,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721905,433146.00
05/01/2019 10:45,2,0.576,ACTIVE,211.70,370.90,60.012,1556721904,"201051344001025","174011545737251",34.37,5.00,0,329.73,384.43,20.1,17.5,0.119,1278637.4,1278637.4,26557,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721906,433147.00
05/01/2019 10:45,2,0.734,ACTIVE,211.93,366.10,59.985,1556721904,"201051344001093","174011545737251",33.70,6.30,0,330.03,382.93,25.1,22.3,0.155,1262378.0,1262378.0,26603,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721907,433148.00
05/01/2019 10:45,2,0.867,ACTIVE,212.61,358.28,60.012,1556721904,"201051344000458","174011545737251",32.78,6.70,0,333.63,377.82,28.9,25.9,0.212,1279214.6,1279214.6,18382,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721908,433149.00
05/01/2019 10:45,2,0.607,ACTIVE,211.70,369.70,60.006,1556721904,"201051344000890","174011545737251",34.31,6.00,0,329.73,384.43,21.2,18.5,0.124,1277107.8,1277107.8,26517,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721909,433150.00
05/01/2019 10:45,2,0.699,ACTIVE,212.38,341.75,60.001,1556721904,"201051344000988","174011545737251",21.87,4.50,0,331.83,351.07,15.5,13.1,0.106,985900.1,985900.1,18710,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721910,433151.00
05/01/2019 10:45,2,0.990,ACTIVE,212.38,339.95,60.017,1556721904,"201051344000582","174011545737251",20.57,4.50,0,329.73,350.77,20.6,18.0,0.150,1255873.9,1255873.9,26490,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721911,433152.00
05/01/2019 10:45,2,1.004,ACTIVE,212.61,344.76,60.028,1556721904,"201051344000868","174011545737251",30.81,4.50,0,333.03,364.89,31.4,28.3,0.239,1264466.7,1264466.7,50428,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721912,433153.00
05/01/2019 10:45,2,0.561,ACTIVE,213.29,363.09,60.028,1556721904,"201051344000576","174011545737251",33.58,5.00,0,332.73,386.23,19.1,16.5,0.115,1282486.7,1282486.7,22474,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721913,433154.00
05/01/2019 10:45,2,0.885,ACTIVE,212.83,353.17,60.006,1556721904,"201051344001158","174011545737251",32.18,4.00,0,333.93,372.71,28.9,26.0,0.221,1259206.1,1259206.1,18693,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721914,433155.00
05/01/2019 10:45,2,0.852,ACTIVE,212.16,339.34,59.975,1556721904,"201051344000917","174011545737251",21.45,6.30,0,329.43,349.26,18.5,15.9,0.133,1272369.2,1272369.2,26409,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721915,433156.00
05/01/2019 10:45,2,0.502,ACTIVE,212.16,337.54,60.033,1556721904,"201051344000417","174011545737251",21.93,4.50,0,328.82,343.25,11.2,8.9,0.049,1020515.4,1020515.4,26557,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721916,433157.00
05/01/2019 10:45,2,0.611,ACTIVE,212.16,366.10,60.043,1556721904,"201051344000685","174011545737251",33.75,5.50,0,330.03,383.23,20.9,18.2,0.146,1278749.2,1278749.2,26575,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721917,433158.00
05/01/2019 10:45,2,0.564,ACTIVE,212.16,363.69,60.043,1556721904,"201051344000651","174011545737251",33.64,4.50,0,330.93,384.13,19.3,16.7,0.110,1271674.4,1271674.4,26541,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721918,433159.00
05/01/2019 10:45,2,0.961,ACTIVE,212.38,350.47,60.017,1556721904,"201051344000594","174011545737251",31.85,5.00,0,333.33,373.61,31.0,28.0,0.221,1284035.7,1284035.7,50419,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721919,433160.00
05/01/2019 10:45,2,0.898,ACTIVE,213.06,357.08,60.006,1556721904,"201051344000469","174011545737251",32.58,4.50,0,333.63,377.22,29.7,26.7,0.225,1264087.8,1264087.8,18667,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721920,433161.00
05/01/2019 10:45,2,0.996,ACTIVE,212.38,340.55,60.006,1556721904,"201051344000585","174011545737251",20.48,5.00,0,329.43,351.37,20.7,18.1,0.155,1284983.8,1284983.8,26600,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721921,433162.00
05/01/2019 10:45,2,0.738,ACTIVE,213.29,363.99,60.022,1556721904,"201051344000853","174011545737251",33.46,5.00,0,335.74,379.92,25.1,22.3,0.177,1287484.7,1287484.7,18267,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721922,433163.00
05/01/2019 10:45,2,0.859,ACTIVE,212.16,357.98,59.990,1556721904,"201051344001145","174011545737251",32.76,5.00,0,332.43,376.62,28.6,25.6,0.212,1286996.4,1286996.4,26517,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721923,433164.00
05/01/2019 10:45,2,0.678,ACTIVE,212.16,369.40,60.012,1556721904,"201051344000438","174011545737251",34.17,5.00,0,331.23,384.73,23.5,20.8,0.150,1280041.2,1280041.2,26548,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721924,433165.00
05/01/2019 10:45,2,0.537,ACTIVE,211.70,369.40,60.006,1556721904,"201051344001135","174011545737251",34.29,5.50,0,328.22,380.82,18.6,16.0,0.110,1266873.0,1266873.0,26496,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721925,433166.00
05/01/2019 10:45,2,0.756,ACTIVE,212.83,365.19,60.038,1556721904,"201051344000983","174011545737251",33.62,6.00,0,333.63,379.92,25.7,22.9,0.186,1285494.0,1285494.0,18262,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721926,433167.00
05/01/2019 10:45,2,1.000,ACTIVE,212.16,339.65,60.028,1556721904,"201051344001203","174011545737251",20.08,5.00,0,329.73,351.37,20.3,17.7,0.155,1274607.5,1274607.5,26555,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721927,433168.00
05/01/2019 10:45,2,0.986,ACTIVE,211.93,338.44,60.012,1556721904,"201051344001230","174011545737251",20.22,4.50,0,327.92,349.86,20.2,17.6,0.146,1270778.3,1270778.3,26388,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721928,433169.00
05/01/2019 10:45,2,0.984,ACTIVE,211.70,338.74,60.006,1556721904,"201051344000646","174011545737251",20.12,5.00,0,327.62,350.17,20.1,17.5,0.155,1264377.4,1264377.4,26530,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721929,433170.00
05/01/2019 10:45,2,0.717,ACTIVE,212.83,366.70,60.012,1556721904,"201051344000867","174011545737251",33.85,6.30,0,333.63,380.52,24.6,21.9,0.159,1262658.7,1262658.7,50459,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721930,433171.00
05/01/2019 10:45,2,0.830,ACTIVE,213.29,362.19,59.969,1556721904,"201051344000633","174011545737251",33.22,5.00,0,335.14,379.92,27.9,25.0,0.203,1260049.6,1260049.6,50556,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721931,433172.00
05/01/2019 10:45,2,0.797,ACTIVE,211.70,363.09,60.012,1556721904,"201051344000955","174011545737251",33.30,5.50,0,330.33,382.03,26.9,24.0,0.186,1284496.6,1284496.6,26542,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721932,433173.00
05/01/2019 10:45,2,0.857,ACTIVE,212.83,360.08,60.012,1556721904,"201051344000648","174011545737251",33.04,4.50,0,333.33,376.31,28.8,25.8,0.208,1275228.5,1275228.5,50006,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721933,433174.00
05/01/2019 10:45,2,0.916,ACTIVE,213.29,353.77,60.012,1556721904,"201051344000645","174011545737251",32.32,6.30,0,334.54,379.62,30.0,27.0,0.212,1280148.8,1280148.8,49972,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721933,433175.00
05/01/2019 10:45,2,0.760,ACTIVE,212.83,362.49,60.006,1556721904,"201051344000569","174011545737251",33.36,6.00,0,333.63,380.52,25.6,22.8,0.181,1296336.6,1296336.6,18178,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721934,433176.00
05/01/2019 10:45,2,0.902,ACTIVE,213.06,360.08,59.996,1556721904,"179051228000119","174011545737251",33.30,7.70,0,336.64,378.42,30.5,27.5,0.212,83351.7,83351.7,18294,0,0,0,L,46974696,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556721935,433177.00
05/01/2019 11:00,2,1.078,ACTIVE,212.61,353.47,60.028,1556722804,"201051344000579","174011545737251",32.12,5.00,0,332.43,371.21,35.1,32.0,0.256,1296230.1,1296230.1,18627,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722806,433178.00
05/01/2019 11:00,2,0.623,ACTIVE,211.70,373.91,60.038,1556722804,"201051344001025","174011545737251",34.71,5.50,0,331.53,384.73,22.0,19.3,0.137,1278641.7,1278641.7,26558,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722807,433179.00
05/01/2019 11:00,2,0.764,ACTIVE,211.93,372.71,59.990,1556722804,"201051344001093","174011545737251",34.37,6.30,0,330.03,382.33,26.6,23.8,0.172,1262383.4,1262383.4,26604,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722807,433180.00
05/01/2019 11:00,2,0.979,ACTIVE,212.61,357.68,60.022,1556722804,"201051344000458","174011545737251",32.64,6.70,0,332.43,373.91,32.5,29.4,0.243,1279221.1,1279221.1,18383,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722808,433181.00
05/01/2019 11:00,2,0.707,ACTIVE,211.70,369.70,60.028,1556722804,"201051344000890","174011545737251",34.17,6.00,0,330.63,382.33,24.5,21.7,0.155,1277112.5,1277112.5,26518,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722809,433182.00
05/01/2019 11:00,2,0.818,ACTIVE,212.61,342.95,60.033,1556722804,"201051344000988","174011545737251",21.63,4.50,0,331.83,351.07,17.9,15.4,0.137,985903.4,985903.4,18711,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722810,433183.00
05/01/2019 11:00,2,1.113,ACTIVE,212.38,340.55,60.065,1556722804,"201051344000582","174011545737251",20.63,4.00,0,330.33,350.77,23.3,20.5,0.172,1255878.5,1255878.5,26491,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722811,433184.00
05/01/2019 11:00,2,1.107,ACTIVE,212.61,347.46,60.033,1556722804,"201051344000868","174011545737251",31.45,4.00,0,333.03,363.09,35.3,32.2,0.265,1264473.8,1264473.8,50429,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722812,433185.00
05/01/2019 11:00,2,0.928,ACTIVE,213.29,365.19,60.028,1556722804,"201051344000576","174011545737251",33.44,5.00,0,333.03,382.63,31.5,28.4,0.230,1282491.7,1282491.7,22475,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722813,433186.00
05/01/2019 11:00,2,1.027,ACTIVE,213.06,351.37,60.043,1556722804,"201051344001158","174011545737251",31.95,4.00,0,332.43,368.50,33.3,30.2,0.265,1259212.6,1259212.6,18694,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722814,433187.00
05/01/2019 11:00,2,0.930,ACTIVE,212.16,339.95,60.028,1556722804,"201051344000917","174011545737251",21.89,6.30,0,329.73,349.56,20.6,18.0,0.155,1272373.1,1272373.1,26410,0,0,0,L,1122011218,1,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722815,433188.00
05/01/2019 11:00,2,0.533,ACTIVE,211.70,336.64,60.038,1556722804,"201051344000417","174011545737251",22.52,4.50,0,330.33,342.65,12.2,9.9,0.062,1020517.6,1020517.6,26558,0,0,0,L,1122011218,1,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722816,433189.00
05/01/2019 11:00,2,0.709,ACTIVE,211.93,372.11,60.028,1556722804,"201051344000685","174011545737251",34.37,5.50,0,331.83,382.03,24.7,21.9,0.168,1278753.9,1278753.9,26576,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722817,433190.00
05/01/2019 11:00,2,0.650,ACTIVE,212.16,373.31,60.038,1556722804,"201051344000651","174011545737251",34.57,5.00,0,331.83,383.23,22.9,20.1,0.150,1271678.7,1271678.7,26542,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722818,433191.00
05/01/2019 11:00,2,1.094,ACTIVE,212.16,352.87,60.006,1556722804,"201051344000594","174011545737251",31.97,5.00,0,331.53,369.10,35.4,32.3,0.261,1284042.8,1284042.8,50420,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722819,433192.00
05/01/2019 11:00,2,1.055,ACTIVE,212.83,353.77,60.028,1556722804,"201051344000469","174011545737251",32.16,4.00,0,332.13,373.31,34.5,31.3,0.265,1264094.6,1264094.6,18668,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722820,433193.00
05/01/2019 11:00,2,1.137,ACTIVE,211.93,340.85,60.017,1556722804,"201051344000585","174011545737251",20.61,5.00,0,329.73,350.77,23.8,21.0,0.181,1284988.4,1284988.4,26601,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722821,433194.00
05/01/2019 11:00,2,0.850,ACTIVE,213.29,368.50,60.022,1556722804,"201051344000853","174011545737251",33.89,5.00,0,335.74,379.02,29.3,26.4,0.212,1287490.4,1287490.4,18268,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722822,433195.00
05/01/2019 11:00,2,1.033,ACTIVE,212.16,355.88,60.028,1556722804,"201051344001145","174011545737251",32.38,5.00,0,331.23,372.11,34.0,30.9,0.261,1287003.0,1287003.0,26518,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722823,433196.00
05/01/2019 11:00,2,0.764,ACTIVE,211.93,373.61,60.033,1556722804,"201051344000438","174011545737251",34.53,5.00,0,330.93,384.43,26.8,24.0,0.181,1280046.5,1280046.5,26549,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722824,433197.00
05/01/2019 11:00,2,0.645,ACTIVE,211.70,371.21,60.028,1556722804,"201051344001135","174011545737251",34.37,5.50,0,330.93,379.92,22.5,19.8,0.155,1266877.1,1266877.1,26497,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722825,433198.00
05/01/2019 11:00,2,0.869,ACTIVE,212.83,367.60,60.038,1556722804,"201051344000983","174011545737251",33.75,6.00,0,332.43,379.02,29.8,26.8,0.221,1285499.8,1285499.8,18263,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722826,433199.00
05/01/2019 11:00,2,1.127,ACTIVE,212.16,339.95,60.028,1556722804,"201051344001203","174011545737251",20.63,5.00,0,330.33,351.37,23.6,20.8,0.186,1274611.9,1274611.9,26556,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722827,433200.00
05/01/2019 11:00,2,1.104,ACTIVE,211.70,340.25,60.033,1556722804,"201051344001230","174011545737251",20.89,4.50,0,328.22,349.86,23.4,20.6,0.177,1270782.7,1270782.7,26389,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722828,433201.00
05/01/2019 11:00,2,1.129,ACTIVE,211.48,340.25,60.033,1556722804,"201051344000646","174011545737251",20.24,5.00,0,328.22,350.17,23.1,20.4,0.172,1264381.8,1264381.8,26531,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722829,433202.00
05/01/2019 11:00,2,0.830,ACTIVE,212.83,367.90,60.028,1556722804,"201051344000867","174011545737251",33.93,6.30,0,333.33,379.62,28.6,25.7,0.203,1262664.3,1262664.3,50460,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722830,433203.00
05/01/2019 11:00,2,0.986,ACTIVE,213.06,360.99,60.028,1556722804,"201051344000633","174011545737251",32.96,4.50,0,334.24,376.92,33.0,29.9,0.252,1260056.0,1260056.0,50557,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722830,433204.00
05/01/2019 11:00,2,0.953,ACTIVE,211.48,365.19,60.022,1556722804,"201051344000955","174011545737251",33.48,5.50,0,330.63,379.32,32.3,29.3,0.234,1284502.9,1284502.9,26543,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722831,433205.00
05/01/2019 11:00,2,1.025,ACTIVE,212.38,358.88,60.028,1556722804,"201051344000648","174011545737251",32.76,4.00,0,334.54,374.51,34.0,30.9,0.256,1275235.3,1275235.3,50007,0,0,0,L,1122011218,1,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722832,433206.00
05/01/2019 11:00,2,1.068,ACTIVE,212.83,353.17,60.022,1556722804,"201051344000645","174011545737251",32.14,6.00,0,332.73,368.20,34.8,31.7,0.261,1280155.6,1280155.6,49973,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722833,433207.00
05/01/2019 11:00,2,0.891,ACTIVE,212.61,365.19,60.033,1556722804,"201051344000569","174011545737251",33.52,6.00,0,333.03,378.72,30.2,27.3,0.221,1296342.4,1296342.4,18179,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722834,433208.00
05/01/2019 11:00,2,1.031,ACTIVE,213.06,361.59,60.022,1556722804,"179051228000119","174011545737251",33.32,7.70,0,336.94,377.82,34.9,31.7,0.243,83358.6,83358.6,18295,0,0,0,L,46974696,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556722835,433209.00
05/01/2019 11:15,2,1.283,ACTIVE,212.83,351.67,60.038,1556723704,"201051344000579","174011545737251",31.75,5.50,0,333.93,373.61,41.3,37.9,0.323,1296238.4,1296238.4,18628,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723705,433210.00
05/01/2019 11:15,2,0.748,ACTIVE,211.70,376.31,60.001,1556723704,"201051344001025","174011545737251",34.79,5.50,0,330.33,388.34,26.4,23.6,0.181,1278646.7,1278646.7,26559,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723706,433211.00
05/01/2019 11:15,2,0.957,ACTIVE,211.93,372.11,60.006,1556723704,"201051344001093","174011545737251",34.13,6.30,0,330.03,385.33,33.0,30.0,0.225,1262389.8,1262389.8,26605,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723707,433212.00
05/01/2019 11:15,2,1.182,ACTIVE,212.61,356.18,59.996,1556723704,"201051344000458","174011545737251",32.36,7.00,0,333.33,375.71,38.8,35.5,0.305,1279228.8,1279228.8,18384,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723708,433213.00
05/01/2019 11:15,2,0.842,ACTIVE,211.70,371.81,60.006,1556723704,"201051344000890","174011545737251",34.27,6.00,0,329.13,385.33,29.3,26.4,0.194,1277118.3,1277118.3,26519,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723709,433214.00
05/01/2019 11:15,2,0.996,ACTIVE,212.61,344.15,60.038,1556723704,"201051344000988","174011545737251",21.87,4.50,0,331.83,354.07,22.1,19.4,0.168,985907.5,985907.5,18712,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723710,433215.00
