ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 11:15,2,1.293,ACTIVE,212.38,342.05,60.001,1556723704,"201051344000582","174011545737251",20.65,4.50,0,329.43,353.77,27.1,24.2,0.194,1255883.7,1255883.7,26492,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723711,433216.00
05/01/2019 11:15,2,1.277,ACTIVE,212.38,349.56,60.006,1556723704,"201051344000868","174011545737251",31.49,4.50,0,332.43,367.60,40.8,37.4,0.318,1264482.0,1264482.0,50430,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723711,433217.00
05/01/2019 11:15,2,1.264,ACTIVE,213.06,353.17,59.959,1556723704,"201051344000576","174011545737251",31.83,5.00,0,333.63,379.92,40.8,37.4,0.318,1282499.9,1282499.9,22476,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723712,433218.00
05/01/2019 11:15,2,1.236,ACTIVE,212.83,350.47,60.033,1556723704,"201051344001158","174011545737251",31.65,4.00,0,334.84,370.90,39.6,36.3,0.318,1259220.5,1259220.5,18695,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723713,433219.00
05/01/2019 11:15,2,1.064,ACTIVE,211.93,341.45,60.006,1556723704,"201051344000917","174011545737251",21.93,6.30,0,329.43,351.07,23.6,20.9,0.181,1272377.7,1272377.7,26411,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723714,433220.00
05/01/2019 11:15,2,0.586,ACTIVE,211.93,337.54,60.001,1556723704,"201051344000417","174011545737251",22.68,4.50,0,329.13,343.55,13.5,11.1,0.066,1020520.1,1020520.1,26559,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723715,433221.00
05/01/2019 11:15,2,0.852,ACTIVE,211.93,373.01,60.028,1556723704,"201051344000685","174011545737251",34.29,6.00,0,331.83,385.33,29.8,26.8,0.221,1278759.5,1278759.5,26577,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723716,433222.00
05/01/2019 11:15,2,0.783,ACTIVE,211.93,373.31,59.996,1556723704,"201051344000651","174011545737251",34.49,5.00,0,331.53,386.23,27.4,24.5,0.190,1271683.9,1271683.9,26543,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723717,433223.00
05/01/2019 11:15,2,1.277,ACTIVE,212.38,352.57,60.033,1556723704,"201051344000594","174011545737251",31.81,5.50,0,331.23,372.41,41.2,37.9,0.314,1284051.0,1284051.0,50421,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723718,433224.00
05/01/2019 11:15,2,1.270,ACTIVE,212.83,351.97,60.006,1556723704,"201051344000469","174011545737251",31.79,4.50,0,333.33,372.71,40.9,37.6,0.331,1264102.7,1264102.7,18669,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723719,433225.00
05/01/2019 11:15,2,1.318,ACTIVE,211.93,341.75,59.990,1556723704,"201051344000585","174011545737251",20.61,5.00,0,329.43,353.47,27.6,24.7,0.217,1284993.7,1284993.7,26602,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723720,433226.00
05/01/2019 11:15,2,1.078,ACTIVE,213.29,365.80,60.001,1556723704,"201051344000853","174011545737251",33.38,5.50,0,334.84,381.73,36.5,33.3,0.274,1287497.4,1287497.4,18269,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723722,433227.00
05/01/2019 11:15,2,1.225,ACTIVE,211.93,357.08,60.038,1556723704,"201051344001145","174011545737251",32.36,5.00,0,332.43,375.41,40.1,36.8,0.318,1287010.9,1287010.9,26519,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723723,433228.00
05/01/2019 11:15,2,0.918,ACTIVE,212.16,376.01,60.017,1556723704,"201051344000438","174011545737251",34.61,5.50,0,331.53,387.44,32.2,29.2,0.234,1280052.6,1280052.6,26550,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723724,433229.00
05/01/2019 11:15,2,0.803,ACTIVE,211.70,372.41,60.006,1556723704,"201051344001135","174011545737251",34.31,5.50,0,327.32,384.13,28.0,25.1,0.199,1266882.3,1266882.3,26498,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723724,433230.00
05/01/2019 11:15,2,1.051,ACTIVE,212.83,368.50,60.028,1556723704,"201051344000983","174011545737251",33.70,6.30,0,333.63,382.63,35.8,32.7,0.283,1285506.7,1285506.7,18264,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723725,433231.00
05/01/2019 11:15,2,1.328,ACTIVE,212.16,341.15,60.012,1556723704,"201051344001203","174011545737251",20.44,5.00,0,329.13,354.07,27.5,24.6,0.212,1274617.2,1274617.2,26557,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723726,433232.00
05/01/2019 11:15,2,1.318,ACTIVE,211.70,341.15,60.001,1556723704,"201051344001230","174011545737251",20.50,5.00,0,327.92,352.57,27.4,24.5,0.208,1270787.9,1270787.9,26390,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723727,433233.00
05/01/2019 11:15,2,1.291,ACTIVE,211.48,341.45,60.001,1556723704,"201051344000646","174011545737251",20.67,5.00,0,327.92,352.87,27.0,24.2,0.212,1264386.9,1264386.9,26532,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723728,433234.00
05/01/2019 11:15,2,0.975,ACTIVE,212.61,370.00,60.001,1556723704,"201051344000867","174011545737251",33.95,6.30,0,333.03,383.83,33.6,30.6,0.247,1262670.9,1262670.9,50461,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723729,433235.00
05/01/2019 11:15,2,1.188,ACTIVE,213.06,361.29,59.980,1556723704,"201051344000633","174011545737251",32.76,4.50,0,334.54,378.12,39.5,36.2,0.309,1260063.7,1260063.7,50558,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723730,433236.00
05/01/2019 11:15,2,1.172,ACTIVE,211.48,365.19,60.012,1556723704,"201051344000955","174011545737251",33.24,6.00,0,328.52,381.42,39.5,36.2,0.305,1284510.5,1284510.5,26544,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723731,433237.00
05/01/2019 11:15,2,1.264,ACTIVE,212.83,352.27,59.985,1556723704,"201051344000648","174011545737251",31.87,4.50,0,333.63,373.61,40.9,37.5,0.314,1275243.4,1275243.4,50008,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723732,433238.00
05/01/2019 11:15,2,1.219,ACTIVE,213.06,358.28,60.001,1556723704,"201051344000645","174011545737251",32.42,6.30,0,333.93,375.11,40.0,36.7,0.305,1280163.5,1280163.5,49974,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723733,433239.00
05/01/2019 11:15,2,1.129,ACTIVE,212.83,363.99,60.006,1556723704,"201051344000569","174011545737251",33.14,6.00,0,333.03,380.22,38.0,34.8,0.292,1296349.6,1296349.6,18180,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723734,433240.00
05/01/2019 11:15,2,1.236,ACTIVE,213.29,363.39,60.006,1556723704,"179051228000119","174011545737251",33.08,8.00,0,336.64,378.12,41.4,38.1,0.314,83366.8,83366.8,18296,0,0,0,L,46974696,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556723735,433241.00
05/01/2019 11:30,2,1.400,ACTIVE,213.29,354.67,60.038,1556724603,"201051344000579","174011545737251",31.97,5.50,0,333.93,375.41,45.4,41.9,0.358,1296248.3,1296248.3,18629,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724605,433242.00
05/01/2019 11:30,2,0.906,ACTIVE,212.16,374.81,59.996,1556724603,"201051344001025","174011545737251",34.59,5.50,0,330.93,391.04,31.9,28.9,0.225,1278653.2,1278653.2,26560,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724606,433243.00
05/01/2019 11:30,2,1.127,ACTIVE,211.93,369.70,59.990,1556724603,"201051344001093","174011545737251",33.72,6.70,0,330.63,387.44,38.6,35.3,0.283,1262397.9,1262397.9,26606,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724607,433244.00
05/01/2019 11:30,2,1.389,ACTIVE,213.06,348.06,59.990,1556724603,"201051344000458","174011545737251",31.31,7.70,0,335.44,375.71,44.0,40.6,0.349,1279238.3,1279238.3,18385,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724607,433245.00
05/01/2019 11:30,2,0.967,ACTIVE,211.93,373.31,59.990,1556724603,"201051344000890","174011545737251",34.29,6.30,0,332.43,388.34,33.6,30.5,0.239,1277125.3,1277125.3,26520,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724608,433246.00
05/01/2019 11:30,2,1.227,ACTIVE,213.06,345.66,59.996,1556724603,"201051344000988","174011545737251",21.57,5.00,0,332.13,358.58,26.8,24.0,0.203,985912.8,985912.8,18713,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724609,433247.00
05/01/2019 11:30,2,1.391,ACTIVE,212.83,342.95,60.001,1556724603,"201051344000582","174011545737251",20.77,4.50,0,330.93,356.78,29.3,26.3,0.225,1255890.0,1255890.0,26493,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724610,433248.00
05/01/2019 11:30,2,1.385,ACTIVE,212.83,350.17,59.990,1556724603,"201051344000868","174011545737251",31.49,5.00,0,333.33,372.71,44.2,40.8,0.349,1264491.7,1264491.7,50431,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724611,433249.00
05/01/2019 11:30,2,1.379,ACTIVE,213.51,352.57,59.996,1556724603,"201051344000576","174011545737251",31.69,5.50,0,333.33,374.21,44.3,40.8,0.349,1282509.6,1282509.6,22477,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724612,433250.00
05/01/2019 11:30,2,1.361,ACTIVE,213.29,349.56,59.985,1556724603,"201051344001158","174011545737251",31.47,4.00,0,333.93,372.71,43.4,39.9,0.349,1259230.0,1259230.0,18696,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724613,433251.00
05/01/2019 11:30,2,1.131,ACTIVE,212.38,342.35,59.959,1556724603,"201051344000917","174011545737251",21.93,6.70,0,329.73,353.77,25.2,22.4,0.194,1272383.1,1272383.1,26412,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724614,433252.00
05/01/2019 11:30,2,0.643,ACTIVE,212.16,337.54,59.985,1556724603,"201051344000417","174011545737251",22.72,5.00,0,329.73,344.76,14.8,12.4,0.088,1020523.0,1020523.0,26560,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724615,433253.00
05/01/2019 11:30,2,0.980,ACTIVE,212.16,372.41,59.996,1556724603,"201051344000685","174011545737251",34.17,6.00,0,331.53,388.64,33.9,30.7,0.270,1278766.7,1278766.7,26578,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724616,433254.00
05/01/2019 11:30,2,0.877,ACTIVE,212.16,375.41,59.990,1556724603,"201051344000651","174011545737251",34.53,5.50,0,333.03,389.84,30.6,27.6,0.221,1271690.5,1271690.5,26544,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724617,433255.00
05/01/2019 11:30,2,1.385,ACTIVE,212.61,350.47,59.990,1556724603,"201051344000594","174011545737251",31.43,5.50,0,330.93,373.31,44.1,40.6,0.336,1284060.8,1284060.8,50422,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724618,433256.00
05/01/2019 11:30,2,1.379,ACTIVE,213.29,349.26,60.006,1556724603,"201051344000469","174011545737251",31.37,5.00,0,333.33,376.62,43.8,40.4,0.358,1264112.4,1264112.4,18670,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724619,433257.00
05/01/2019 11:30,2,1.365,ACTIVE,212.38,342.65,60.033,1556724603,"201051344000585","174011545737251",21.05,5.00,0,329.43,357.08,29.1,26.2,0.221,1285000.0,1285000.0,26603,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724620,433258.00
05/01/2019 11:30,2,1.289,ACTIVE,213.74,357.68,60.033,1556724603,"201051344000853","174011545737251",32.34,5.50,0,336.34,382.03,42.3,38.9,0.331,1287506.3,1287506.3,18270,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724622,433259.00
05/01/2019 11:30,2,1.316,ACTIVE,212.16,353.77,59.964,1556724603,"201051344001145","174011545737251",31.93,5.50,0,333.33,376.62,42.6,39.2,0.336,1287020.3,1287020.3,26520,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724623,433260.00
05/01/2019 11:30,2,1.020,ACTIVE,212.16,373.61,60.006,1556724603,"201051344000438","174011545737251",34.31,5.50,0,332.43,390.74,35.3,32.2,0.265,1280060.3,1280060.3,26551,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724624,433261.00
05/01/2019 11:30,2,0.957,ACTIVE,211.93,370.90,60.017,1556724603,"201051344001135","174011545737251",34.09,6.00,0,330.93,387.44,33.0,30.0,0.252,1266889.2,1266889.2,26499,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724625,433262.00
05/01/2019 11:30,2,1.250,ACTIVE,213.06,360.69,60.049,1556724603,"201051344000983","174011545737251",32.70,6.30,0,335.74,383.53,41.4,38.1,0.331,1285515.4,1285515.4,18265,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724626,433263.00
05/01/2019 11:30,2,1.381,ACTIVE,212.16,341.45,59.975,1556724603,"201051344001203","174011545737251",20.40,5.50,0,330.33,357.08,28.5,25.6,0.225,1274623.5,1274623.5,26558,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724627,433264.00
05/01/2019 11:30,2,1.340,ACTIVE,211.70,341.45,60.022,1556724603,"201051344001230","174011545737251",20.87,5.00,0,327.62,355.28,28.3,25.4,0.230,1270794.2,1270794.2,26391,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724628,433265.00
05/01/2019 11:30,2,1.355,ACTIVE,211.70,341.75,60.001,1556724603,"201051344000646","174011545737251",20.44,5.50,0,326.72,355.58,28.1,25.2,0.217,1264393.1,1264393.1,26533,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724629,433266.00
05/01/2019 11:30,2,1.104,ACTIVE,213.06,366.10,59.996,1556724603,"201051344000867","174011545737251",33.44,6.30,0,334.54,385.93,37.3,34.1,0.274,1262678.9,1262678.9,50462,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724630,433267.00
05/01/2019 11:30,2,1.312,ACTIVE,213.51,354.67,60.006,1556724603,"201051344000633","174011545737251",32.01,5.50,0,334.84,379.32,42.5,39.1,0.340,1260073.1,1260073.1,50559,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724631,433268.00
05/01/2019 11:30,2,1.307,ACTIVE,211.48,358.88,60.006,1556724603,"201051344000955","174011545737251",32.46,6.00,0,330.93,381.42,43.0,39.5,0.340,1284520.0,1284520.0,26545,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724631,433269.00
05/01/2019 11:30,2,1.342,ACTIVE,213.06,350.47,60.033,1556724603,"201051344000648","174011545737251",31.63,4.50,0,333.33,374.51,43.0,39.5,0.340,1275253.0,1275253.0,50009,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724632,433270.00
05/01/2019 11:30,2,1.332,ACTIVE,213.51,350.77,59.980,1556724603,"201051344000645","174011545737251",31.65,6.30,0,334.54,376.62,42.8,39.3,0.336,1280173.0,1280173.0,49975,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724633,433271.00
05/01/2019 11:30,2,1.303,ACTIVE,213.06,356.48,59.975,1556724603,"201051344000569","174011545737251",32.24,6.00,0,333.93,380.52,42.6,39.2,0.336,1296358.9,1296358.9,18181,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724634,433272.00
05/01/2019 11:30,2,1.412,ACTIVE,213.29,353.77,60.006,1556724603,"179051228000119","174011545737251",31.87,8.00,0,336.34,381.12,45.6,42.1,0.349,83376.7,83376.7,18297,0,0,0,L,46974696,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556724635,433273.00
05/01/2019 11:45,2,1.617,ACTIVE,213.29,357.08,60.006,1556725504,"201051344000579","174011545737251",32.07,5.50,0,332.13,379.32,52.5,48.8,0.420,1296258.9,1296258.9,18630,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725506,433274.00
05/01/2019 11:45,2,1.154,ACTIVE,211.93,350.77,60.012,1556725504,"201051344001025","174011545737251",30.93,6.00,0,331.53,394.35,35.7,32.5,0.252,1278660.8,1278660.8,26561,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725506,433275.00
05/01/2019 11:45,2,1.371,ACTIVE,211.93,371.51,60.043,1556725504,"201051344001093","174011545737251",33.66,6.70,0,331.53,388.34,46.7,43.2,0.354,1262407.1,1262407.1,26607,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725507,433276.00
05/01/2019 11:45,2,1.627,ACTIVE,213.06,350.47,60.001,1556725504,"201051344000458","174011545737251",31.31,8.00,0,331.53,375.71,51.6,47.9,0.415,1279248.6,1279248.6,18386,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725508,433277.00
05/01/2019 11:45,2,1.174,ACTIVE,211.48,372.71,60.017,1556725504,"201051344000890","174011545737251",33.99,6.30,0,331.53,391.64,40.5,37.2,0.301,1277133.2,1277133.2,26521,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725509,433278.00
05/01/2019 11:45,2,1.570,ACTIVE,213.06,346.86,60.012,1556725504,"201051344000988","174011545737251",21.03,5.50,0,332.43,361.29,33.5,30.4,0.261,985919.2,985919.2,18714,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725510,433279.00
05/01/2019 11:45,2,1.621,ACTIVE,212.61,345.06,60.017,1556725504,"201051344000582","174011545737251",20.91,5.50,0,329.73,359.78,34.3,31.2,0.270,1255896.8,1255896.8,26494,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725511,433280.00
05/01/2019 11:45,2,1.629,ACTIVE,212.83,353.17,60.017,1556725504,"201051344000868","174011545737251",31.61,5.50,0,333.03,376.92,52.1,48.4,0.415,1264502.2,1264502.2,50432,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725512,433281.00
05/01/2019 11:45,2,1.627,ACTIVE,213.51,355.88,60.001,1556725504,"201051344000576","174011545737251",31.79,5.50,0,333.03,376.92,52.4,48.6,0.415,1282520.1,1282520.1,22478,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725513,433282.00
05/01/2019 11:45,2,1.631,ACTIVE,213.29,350.47,60.012,1556725504,"201051344001158","174011545737251",31.23,4.50,0,333.33,375.41,51.7,47.9,0.415,1259240.3,1259240.3,18697,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725514,433283.00
05/01/2019 11:45,2,1.314,ACTIVE,212.16,343.85,59.996,1556725504,"201051344000917","174011545737251",22.20,7.00,0,329.43,355.88,29.6,26.7,0.225,1272388.9,1272388.9,26413,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725515,433284.00
05/01/2019 11:45,2,0.787,ACTIVE,211.93,339.95,60.017,1556725504,"201051344000417","174011545737251",22.76,5.00,0,330.03,347.46,18.1,15.6,0.128,1020526.3,1020526.3,26561,0,0,0,L,1122011218,1,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725516,433285.00
05/01/2019 11:45,2,1.254,ACTIVE,211.93,371.81,60.022,1556725504,"201051344000685","174011545737251",33.79,6.00,0,332.73,390.44,42.9,39.5,0.349,1278774.9,1278774.9,26579,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725517,433286.00
05/01/2019 11:45,2,1.299,ACTIVE,212.16,347.76,60.012,1556725504,"201051344000651","174011545737251",23.10,5.50,0,334.24,392.55,31.1,28.1,0.274,1271697.9,1271697.9,26545,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725518,433287.00
05/01/2019 11:45,2,1.639,ACTIVE,212.38,354.67,60.038,1556725504,"201051344000594","174011545737251",31.73,6.00,0,330.93,377.52,52.7,49.0,0.411,1284071.3,1284071.3,50423,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725518,433288.00
05/01/2019 11:45,2,1.625,ACTIVE,213.29,356.18,60.017,1556725504,"201051344000469","174011545737251",31.91,5.00,0,332.13,378.12,52.6,48.8,0.433,1264122.9,1264122.9,18671,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725520,433289.00
05/01/2019 11:45,2,1.613,ACTIVE,212.16,357.98,60.022,1556725504,"201051344000585","174011545737251",32.05,6.00,0,330.93,379.02,52.4,48.6,0.415,1285009.7,1285009.7,26604,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725521,433290.00
05/01/2019 11:45,2,1.590,ACTIVE,213.74,360.38,60.012,1556725504,"201051344000853","174011545737251",32.42,6.00,0,333.93,381.42,52.2,48.5,0.420,1287516.5,1287516.5,18271,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725522,433291.00
05/01/2019 11:45,2,1.615,ACTIVE,211.93,354.67,60.022,1556725504,"201051344001145","174011545737251",31.71,6.00,0,333.93,379.02,51.9,48.2,0.415,1287030.6,1287030.6,26521,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725523,433292.00
05/01/2019 11:45,2,1.301,ACTIVE,212.16,376.62,60.028,1556725504,"201051344000438","174011545737251",34.31,6.00,0,333.03,393.75,45.1,41.6,0.349,1280068.9,1280068.9,26552,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725524,433293.00
05/01/2019 11:45,2,1.352,ACTIVE,211.70,370.90,60.017,1556725504,"201051344001135","174011545737251",33.75,6.30,0,333.03,388.04,46.3,42.8,0.367,1266897.8,1266897.8,26500,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725524,433294.00
05/01/2019 11:45,2,1.615,ACTIVE,213.06,356.18,60.028,1556725504,"201051344000983","174011545737251",31.91,7.00,0,333.33,380.52,52.3,48.5,0.433,1285525.6,1285525.6,18266,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725525,433295.00
05/01/2019 11:45,2,1.662,ACTIVE,212.16,344.15,60.028,1556725504,"201051344001203","174011545737251",20.67,6.00,0,329.73,359.78,34.9,31.7,0.278,1274630.2,1274630.2,26559,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725526,433296.00
05/01/2019 11:45,2,1.543,ACTIVE,211.70,362.49,60.022,1556725504,"201051344001230","174011545737251",32.56,5.50,0,327.92,382.63,51.0,47.3,0.402,1270802.7,1270802.7,26392,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725527,433297.00
05/01/2019 11:45,2,1.533,ACTIVE,211.48,361.59,60.028,1556725504,"201051344000646","174011545737251",32.54,6.00,0,329.73,382.93,50.6,46.9,0.415,1264402.0,1264402.0,26534,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725528,433298.00
05/01/2019 11:45,2,1.443,ACTIVE,212.83,366.40,60.033,1556725504,"201051344000867","174011545737251",33.20,7.00,0,333.93,387.14,48.5,44.9,0.367,1262688.2,1262688.2,50463,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725529,433299.00
05/01/2019 11:45,2,1.645,ACTIVE,213.51,354.67,60.028,1556725504,"201051344000633","174011545737251",31.71,6.00,0,333.93,377.22,52.9,49.1,0.420,1260083.5,1260083.5,50560,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725530,433300.00
05/01/2019 11:45,2,1.641,ACTIVE,211.48,360.08,60.028,1556725504,"201051344000955","174011545737251",32.30,6.30,0,331.23,379.92,53.7,49.9,0.433,1284530.5,1284530.5,26546,0,0,0,L,1122011218,1,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725531,433301.00
05/01/2019 11:45,2,1.662,ACTIVE,212.83,352.87,60.022,1556725504,"201051344000648","174011545737251",31.63,5.00,0,333.03,377.82,53.3,49.5,0.429,1275263.4,1275263.4,50010,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725532,433302.00
05/01/2019 11:45,2,1.645,ACTIVE,213.51,355.58,60.028,1556725504,"201051344000645","174011545737251",31.89,6.70,0,333.63,378.42,53.1,49.3,0.420,1280183.4,1280183.4,49976,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725533,433303.00
05/01/2019 11:45,2,1.676,ACTIVE,213.29,354.67,60.022,1556725504,"201051344000569","174011545737251",31.73,6.30,0,333.93,378.42,53.8,50.0,0.433,1296369.3,1296369.3,18182,0,0,0,L,1122011218,1,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725534,433304.00
05/01/2019 11:45,2,1.721,ACTIVE,213.51,356.78,60.012,1556725504,"179051228000119","174011545737251",32.05,8.50,0,333.63,380.22,55.9,52.1,0.451,83387.7,83387.7,18298,0,0,0,L,46974696,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556725535,433305.00
05/01/2019 12:00,2,1.631,ACTIVE,213.96,352.87,60.001,1556726405,"201051344000579","174011545737251",31.63,6.00,0,337.54,388.34,52.3,48.6,0.411,1296272.2,1296272.2,18631,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726406,433306.00
05/01/2019 12:00,2,1.281,ACTIVE,212.83,373.01,60.001,1556726405,"201051344001025","174011545737251",34.03,6.00,0,333.93,401.26,44.2,40.8,0.331,1278671.5,1278671.5,26562,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726407,433307.00
05/01/2019 12:00,2,1.461,ACTIVE,212.83,365.49,60.012,1556726405,"201051344001093","174011545737251",33.10,6.70,0,348.96,398.26,49.1,45.4,0.376,1262419.2,1262419.2,26608,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726408,433308.00
05/01/2019 12:00,2,1.621,ACTIVE,213.96,351.37,60.006,1556726405,"201051344000458","174011545737251",31.39,9.00,0,333.93,385.93,51.6,47.9,0.411,1279261.7,1279261.7,18387,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726409,433309.00
05/01/2019 12:00,2,1.266,ACTIVE,212.61,375.11,60.006,1556726405,"201051344000890","174011545737251",34.27,6.70,0,356.18,400.36,43.9,40.5,0.331,1277143.9,1277143.9,26522,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726410,433310.00
05/01/2019 12:00,2,1.631,ACTIVE,213.74,349.26,59.980,1556726405,"201051344000988","174011545737251",20.73,5.50,0,333.33,368.80,34.2,31.1,0.274,985927.6,985927.6,18715,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726411,433311.00
05/01/2019 12:00,2,1.654,ACTIVE,213.29,345.96,60.017,1556726405,"201051344000582","174011545737251",20.69,5.00,0,332.13,366.40,34.7,31.6,0.270,1255905.3,1255905.3,26495,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726412,433312.00
05/01/2019 12:00,2,1.654,ACTIVE,213.51,352.27,60.033,1556726405,"201051344000868","174011545737251",31.45,5.50,0,335.14,388.94,52.7,49.0,0.420,1264515.4,1264515.4,50433,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726413,433313.00
05/01/2019 12:00,2,1.648,ACTIVE,214.41,354.67,60.017,1556726405,"201051344000576","174011545737251",31.71,5.50,0,336.34,387.74,53.0,49.2,0.424,1282533.3,1282533.3,22479,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726414,433314.00
05/01/2019 12:00,2,1.635,ACTIVE,213.74,352.57,60.006,1556726405,"201051344001158","174011545737251",31.39,4.50,0,333.93,386.23,52.0,48.3,0.420,1259253.3,1259253.3,18698,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726414,433315.00
05/01/2019 12:00,2,1.271,ACTIVE,213.06,373.61,60.022,1556726405,"201051344000917","174011545737251",33.95,7.30,0,330.93,396.75,43.8,40.3,0.345,1272398.0,1272398.0,26414,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726415,433316.00
05/01/2019 12:00,2,0.854,ACTIVE,212.83,340.55,60.012,1556726405,"201051344000417","174011545737251",22.96,5.50,0,330.63,351.37,19.9,17.2,0.141,1020530.7,1020530.7,26562,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726416,433317.00
05/01/2019 12:00,2,1.381,ACTIVE,212.83,370.90,60.006,1556726405,"201051344000685","174011545737251",33.66,6.30,0,352.87,398.26,47.2,43.6,0.389,1278786.2,1278786.2,26580,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726417,433318.00
05/01/2019 12:00,2,1.252,ACTIVE,212.83,373.01,60.001,1556726405,"201051344000651","174011545737251",33.97,6.00,0,331.53,400.06,43.2,39.8,0.327,1271708.3,1271708.3,26546,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726418,433319.00
05/01/2019 12:00,2,1.666,ACTIVE,213.06,354.67,60.001,1556726405,"201051344000594","174011545737251",31.67,6.30,0,334.54,386.53,53.5,49.7,0.407,1284084.6,1284084.6,50424,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726419,433320.00
05/01/2019 12:00,2,1.643,ACTIVE,214.19,357.98,60.006,1556726405,"201051344000469","174011545737251",32.03,5.50,0,336.04,388.94,53.3,49.6,0.438,1264136.1,1264136.1,18672,0,0,0,L,1122011218,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726421,433321.00
05/01/2019 12:00,2,1.682,ACTIVE,213.06,352.87,60.001,1556726405,"201051344000585","174011545737251",31.49,6.30,0,334.84,389.24,53.7,49.9,0.424,1285023.0,1285023.0,26605,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726422,433322.00
05/01/2019 12:00,2,1.664,ACTIVE,214.41,355.28,59.969,1556726405,"201051344000853","174011545737251",31.81,6.00,0,337.54,390.74,53.6,49.8,0.429,1287529.7,1287529.7,18272,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726423,433323.00
05/01/2019 12:00,2,1.643,ACTIVE,212.83,355.28,60.006,1556726405,"201051344001145","174011545737251",31.75,5.50,0,335.44,388.94,52.9,49.1,0.433,1287043.7,1287043.7,26522,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726424,433324.00
05/01/2019 12:00,2,1.422,ACTIVE,213.06,373.31,60.006,1556726405,"201051344000438","174011545737251",33.87,6.30,0,356.18,402.77,48.8,45.2,0.376,1280080.6,1280080.6,26553,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726425,433325.00
05/01/2019 12:00,2,1.555,ACTIVE,212.83,361.29,59.996,1556726405,"201051344001135","174011545737251",32.54,7.00,0,346.26,395.55,51.2,47.5,0.402,1266910.0,1266910.0,26501,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726426,433326.00
05/01/2019 12:00,2,1.648,ACTIVE,213.74,354.07,60.017,1556726405,"201051344000983","174011545737251",31.65,6.70,0,336.04,388.34,52.9,49.2,0.438,1285538.7,1285538.7,18267,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726426,433327.00
05/01/2019 12:00,2,1.666,ACTIVE,213.06,345.36,60.006,1556726405,"201051344001203","174011545737251",20.79,6.00,0,332.13,366.70,35.1,32.0,0.278,1274638.7,1274638.7,26560,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726427,433328.00
05/01/2019 12:00,2,1.596,ACTIVE,212.61,359.48,60.001,1556726405,"201051344001230","174011545737251",32.22,6.00,0,339.65,391.64,52.1,48.3,0.420,1270815.5,1270815.5,26393,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726428,433329.00
05/01/2019 12:00,2,1.641,ACTIVE,212.38,353.77,59.996,1556726405,"201051344000646","174011545737251",31.55,6.30,0,335.74,393.45,52.5,48.7,0.433,1264414.8,1264414.8,26535,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726429,433330.00
05/01/2019 12:00,2,1.584,ACTIVE,213.74,358.88,60.006,1556726405,"201051344000867","174011545737251",32.20,7.30,0,342.65,394.65,51.7,47.9,0.398,1262700.6,1262700.6,50464,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726430,433331.00
05/01/2019 12:00,2,1.664,ACTIVE,213.96,352.87,60.006,1556726405,"201051344000633","174011545737251",31.31,6.30,0,335.74,385.93,52.8,49.1,0.415,1260096.6,1260096.6,50561,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726431,433332.00
05/01/2019 12:00,2,1.658,ACTIVE,212.38,358.28,60.006,1556726405,"201051344000955","174011545737251",32.03,6.70,0,333.33,387.44,53.8,50.0,0.433,1284543.9,1284543.9,26547,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726432,433333.00
05/01/2019 12:00,2,1.666,ACTIVE,213.74,353.77,59.985,1556726405,"201051344000648","174011545737251",31.59,5.00,0,336.34,387.44,53.3,49.5,0.429,1275276.6,1275276.6,50011,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726433,433334.00
05/01/2019 12:00,2,1.672,ACTIVE,213.96,352.57,59.996,1556726405,"201051344000645","174011545737251",31.35,7.00,0,336.64,388.04,53.1,49.4,0.424,1280196.6,1280196.6,49977,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726434,433335.00
05/01/2019 12:00,2,1.686,ACTIVE,213.96,352.57,59.996,1556726405,"201051344000569","174011545737251",31.41,6.70,0,336.04,387.74,53.6,49.9,0.433,1296382.6,1296382.6,18183,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726435,433336.00
05/01/2019 12:00,2,1.730,ACTIVE,214.19,356.78,60.022,1556726405,"179051228000119","174011545737251",31.73,9.00,0,334.54,388.94,55.6,51.8,0.446,83401.5,83401.5,18299,0,0,0,L,46974696,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556726436,433337.00
05/01/2019 12:15,2,1.617,ACTIVE,213.96,354.37,60.017,1556727304,"201051344000579","174011545737251",31.77,5.50,0,336.94,383.83,52.0,48.3,0.407,1296285.0,1296285.0,18632,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727305,433338.00
05/01/2019 12:15,2,1.359,ACTIVE,212.16,371.21,59.985,1556727304,"201051344001025","174011545737251",33.75,6.00,0,332.43,397.35,46.5,42.9,0.362,1278682.6,1278682.6,26563,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727306,433339.00
05/01/2019 12:15,2,1.418,ACTIVE,212.16,368.20,59.996,1556727304,"201051344001093","174011545737251",33.34,6.70,0,347.46,393.45,48.0,44.4,0.367,1262431.2,1262431.2,26609,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727307,433340.00
05/01/2019 12:15,2,1.588,ACTIVE,213.51,352.57,60.043,1556727304,"201051344000458","174011545737251",31.57,9.00,0,334.84,383.83,50.8,47.1,0.411,1279274.2,1279274.2,18388,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727308,433341.00
05/01/2019 12:15,2,1.371,ACTIVE,211.93,370.00,59.975,1556727304,"201051344000890","174011545737251",33.56,6.70,0,332.13,395.55,46.6,43.1,0.358,1277154.9,1277154.9,26523,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727309,433342.00
05/01/2019 12:15,2,1.605,ACTIVE,213.74,349.26,60.022,1556727304,"201051344000988","174011545737251",20.63,5.50,0,333.93,367.60,33.6,30.5,0.265,985935.8,985935.8,18716,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727310,433343.00
05/01/2019 12:15,2,1.623,ACTIVE,212.38,343.25,60.012,1556727304,"201051344000582","174011545737251",20.67,5.50,0,331.83,364.59,34.0,30.9,0.265,1255913.6,1255913.6,26496,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727311,433344.00
05/01/2019 12:15,2,1.607,ACTIVE,213.51,351.67,59.980,1556727304,"201051344000868","174011545737251",31.43,5.50,0,334.84,382.63,51.1,47.4,0.407,1264528.1,1264528.1,50434,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727312,433345.00
05/01/2019 12:15,2,1.613,ACTIVE,214.19,352.87,60.006,1556727304,"201051344000576","174011545737251",31.47,5.50,0,335.74,383.83,51.4,47.7,0.402,1282546.1,1282546.1,22480,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727313,433346.00
05/01/2019 12:15,2,1.578,ACTIVE,213.74,352.57,59.975,1556727304,"201051344001158","174011545737251",31.59,4.50,0,333.63,382.03,50.5,46.8,0.407,1259265.8,1259265.8,18699,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727314,433347.00
05/01/2019 12:15,2,1.289,ACTIVE,212.38,370.00,59.975,1556727304,"201051344000917","174011545737251",33.58,7.70,0,331.23,395.25,43.9,40.4,0.345,1272408.6,1272408.6,26415,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727314,433348.00
05/01/2019 12:15,2,0.943,ACTIVE,212.38,339.95,60.001,1556727304,"201051344000417","174011545737251",22.74,5.50,0,332.13,352.27,21.8,19.1,0.150,1020535.5,1020535.5,26563,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727315,433349.00
05/01/2019 12:15,2,1.434,ACTIVE,212.16,363.69,60.001,1556727304,"201051344000685","174011545737251",32.86,6.00,0,350.17,394.05,47.7,44.1,0.398,1278797.7,1278797.7,26581,0,0,0,L,1122011218,1,122.68,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727316,433350.00
05/01/2019 12:15,2,1.316,ACTIVE,212.38,369.70,59.996,1556727304,"201051344000651","174011545737251",33.66,6.00,0,333.93,398.26,44.9,41.4,0.349,1271718.9,1271718.9,26547,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727317,433351.00
05/01/2019 12:15,2,1.588,ACTIVE,213.06,357.38,60.006,1556727304,"201051344000594","174011545737251",32.07,6.70,0,334.24,384.13,51.6,47.8,0.398,1284097.3,1284097.3,50425,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727318,433352.00
05/01/2019 12:15,2,1.615,ACTIVE,213.74,352.87,59.990,1556727304,"201051344000469","174011545737251",31.61,5.50,0,336.04,385.33,51.7,48.0,0.420,1264148.8,1264148.8,18673,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727319,433353.00
05/01/2019 12:15,2,1.625,ACTIVE,212.61,354.07,60.022,1556727304,"201051344000585","174011545737251",31.63,6.00,0,334.24,385.33,52.1,48.4,0.420,1285035.8,1285035.8,26606,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727321,433354.00
05/01/2019 12:15,2,1.617,ACTIVE,214.41,354.07,60.001,1556727304,"201051344000853","174011545737251",31.69,6.00,0,336.94,383.53,51.9,48.2,0.415,1287542.4,1287542.4,18273,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727322,433355.00
05/01/2019 12:15,2,1.594,ACTIVE,212.38,354.67,59.985,1556727304,"201051344001145","174011545737251",31.75,5.50,0,335.74,385.03,51.3,47.6,0.415,1287056.3,1287056.3,26523,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727323,433356.00
05/01/2019 12:15,2,1.441,ACTIVE,212.38,369.70,60.006,1556727304,"201051344000438","174011545737251",33.48,6.00,0,353.77,396.45,49.0,45.4,0.384,1280092.4,1280092.4,26554,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727324,433357.00
05/01/2019 12:15,2,1.586,ACTIVE,211.93,355.58,59.996,1556727304,"201051344001135","174011545737251",31.89,7.00,0,335.44,385.33,51.3,47.6,0.407,1266922.4,1266922.4,26502,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727325,433358.00
