ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 12:15,2,1.578,ACTIVE,213.51,355.58,59.980,1556727304,"201051344000983","174011545737251",31.87,6.70,0,336.34,385.63,51.0,47.3,0.424,1285551.2,1285551.2,18268,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727325,433359.00
05/01/2019 12:15,2,1.629,ACTIVE,212.38,343.55,59.959,1556727304,"201051344001203","174011545737251",20.52,6.00,0,333.03,364.89,33.9,30.8,0.270,1274646.9,1274646.9,26561,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727326,433360.00
05/01/2019 12:15,2,1.547,ACTIVE,212.16,357.68,59.985,1556727304,"201051344001230","174011545737251",32.16,6.00,0,336.64,386.83,50.4,46.7,0.407,1270827.9,1270827.9,26394,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727327,433361.00
05/01/2019 12:15,2,1.574,ACTIVE,211.93,354.67,60.028,1556727304,"201051344000646","174011545737251",31.75,6.30,0,333.03,385.03,50.6,46.9,0.420,1264427.4,1264427.4,26536,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727328,433362.00
05/01/2019 12:15,2,1.537,ACTIVE,213.51,357.38,60.028,1556727304,"201051344000867","174011545737251",32.14,7.30,0,338.44,385.03,50.0,46.4,0.389,1262713.0,1262713.0,50465,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727329,433363.00
05/01/2019 12:15,2,1.576,ACTIVE,213.96,353.77,59.990,1556727304,"201051344000633","174011545737251",31.67,6.70,0,333.03,382.63,50.6,46.9,0.398,1260109.1,1260109.1,50562,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727330,433364.00
05/01/2019 12:15,2,1.592,ACTIVE,211.93,356.48,60.001,1556727304,"201051344000955","174011545737251",31.95,6.70,0,334.54,385.03,51.6,47.9,0.415,1284556.7,1284556.7,26548,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727331,433365.00
05/01/2019 12:15,2,1.572,ACTIVE,213.74,354.97,59.996,1556727304,"201051344000648","174011545737251",31.89,5.00,0,335.14,384.43,50.7,47.0,0.407,1275289.2,1275289.2,50012,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727332,433366.00
05/01/2019 12:15,2,1.572,ACTIVE,213.74,353.47,59.980,1556727304,"201051344000645","174011545737251",31.71,7.00,0,333.93,381.73,50.5,46.8,0.402,1280209.2,1280209.2,49978,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727333,433367.00
05/01/2019 12:15,2,1.590,ACTIVE,213.51,353.47,60.001,1556727304,"201051344000569","174011545737251",31.65,6.30,0,335.14,384.43,51.0,47.3,0.411,1296395.3,1296395.3,18184,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727334,433368.00
05/01/2019 12:15,2,1.664,ACTIVE,213.74,355.28,59.980,1556727304,"179051228000119","174011545737251",31.35,8.50,0,335.14,384.73,52.9,49.1,0.420,83414.7,83414.7,18300,0,0,0,L,46974696,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556727335,433369.00
05/01/2019 12:30,2,1.830,ACTIVE,213.74,356.78,60.022,1556728204,"201051344000579","174011545737251",31.79,6.00,0,337.24,387.14,59.0,55.0,0.473,1296298.1,1296298.1,18633,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728205,433370.00
05/01/2019 12:30,2,1.590,ACTIVE,212.38,370.60,60.038,1556728204,"201051344001025","174011545737251",33.44,6.30,0,353.17,398.26,53.9,50.1,0.429,1278694.4,1278694.4,26564,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728206,433371.00
05/01/2019 12:30,2,1.736,ACTIVE,212.61,364.59,60.012,1556728204,"201051344001093","174011545737251",32.60,6.70,0,342.35,393.75,57.3,53.4,0.446,1262444.0,1262444.0,26610,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728207,433372.00
05/01/2019 12:30,2,1.803,ACTIVE,213.74,354.67,60.022,1556728204,"201051344000458","174011545737251",31.73,9.30,0,334.54,383.53,57.9,54.0,0.464,1279287.1,1279287.1,18389,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728208,433373.00
05/01/2019 12:30,2,1.658,ACTIVE,212.16,368.80,59.990,1556728204,"201051344000890","174011545737251",33.28,6.70,0,349.26,394.95,55.9,52.0,0.442,1277166.9,1277166.9,26524,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728209,433374.00
05/01/2019 12:30,2,1.844,ACTIVE,213.74,349.86,60.012,1556728204,"201051344000988","174011545737251",20.63,5.50,0,333.93,369.10,38.6,35.3,0.314,985944.1,985944.1,18717,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728210,433375.00
05/01/2019 12:30,2,1.854,ACTIVE,213.06,347.46,60.012,1556728204,"201051344000582","174011545737251",20.79,5.00,0,330.03,367.30,39.0,35.8,0.305,1255922.0,1255922.0,26497,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728211,433376.00
05/01/2019 12:30,2,1.832,ACTIVE,213.51,355.58,60.022,1556728204,"201051344000868","174011545737251",31.59,5.50,0,333.63,383.83,58.6,54.7,0.473,1264541.0,1264541.0,50435,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728212,433377.00
05/01/2019 12:30,2,1.840,ACTIVE,213.96,355.58,60.012,1556728204,"201051344000576","174011545737251",31.65,6.00,0,334.84,385.33,59.0,55.1,0.473,1282559.0,1282559.0,22481,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728212,433378.00
05/01/2019 12:30,2,1.830,ACTIVE,213.74,353.77,60.017,1556728204,"201051344001158","174011545737251",31.47,5.00,0,335.14,384.13,58.3,54.4,0.477,1259278.6,1259278.6,18700,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728213,433379.00
05/01/2019 12:30,2,1.531,ACTIVE,212.61,372.41,60.012,1556728204,"201051344000917","174011545737251",33.70,7.70,0,332.73,397.05,52.2,48.5,0.420,1272419.7,1272419.7,26416,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728214,433380.00
05/01/2019 12:30,2,1.258,ACTIVE,212.38,343.55,59.996,1556728204,"201051344000417","174011545737251",22.48,5.50,0,328.52,357.38,28.7,25.8,0.217,1020541.0,1020541.0,26564,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728216,433381.00
05/01/2019 12:30,2,1.775,ACTIVE,212.61,364.89,60.038,1556728204,"201051344000685","174011545737251",32.64,6.30,0,345.66,391.94,58.8,54.8,0.495,1278810.2,1278810.2,26582,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728217,433382.00
05/01/2019 12:30,2,1.598,ACTIVE,212.61,372.41,60.001,1556728204,"201051344000651","174011545737251",33.64,6.30,0,335.14,398.26,54.5,50.7,0.433,1271730.4,1271730.4,26548,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728218,433383.00
05/01/2019 12:30,2,1.863,ACTIVE,213.06,358.88,60.012,1556728204,"201051344000594","174011545737251",31.91,6.70,0,335.14,387.74,60.2,56.2,0.468,1284110.4,1284110.4,50426,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728219,433384.00
05/01/2019 12:30,2,1.857,ACTIVE,214.19,358.88,60.012,1556728204,"201051344000469","174011545737251",31.91,5.50,0,333.03,386.23,60.0,56.0,0.495,1264161.7,1264161.7,18674,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728220,433385.00
05/01/2019 12:30,2,1.902,ACTIVE,213.06,354.97,60.012,1556728204,"201051344000585","174011545737251",31.51,6.70,0,334.24,386.53,60.7,56.6,0.486,1285048.9,1285048.9,26607,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728222,433386.00
05/01/2019 12:30,2,1.896,ACTIVE,214.64,356.18,60.006,1556728204,"201051344000853","174011545737251",31.41,6.30,0,336.64,385.63,60.4,56.4,0.491,1287555.5,1287555.5,18274,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728223,433387.00
05/01/2019 12:30,2,1.875,ACTIVE,212.83,357.68,60.038,1556728204,"201051344001145","174011545737251",31.81,6.00,0,335.74,388.04,60.4,56.4,0.495,1287069.3,1287069.3,26524,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728223,433388.00
05/01/2019 12:30,2,1.750,ACTIVE,212.83,370.00,60.006,1556728204,"201051344000438","174011545737251",33.26,6.30,0,352.27,396.75,59.0,55.0,0.468,1280104.9,1280104.9,26555,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728224,433389.00
05/01/2019 12:30,2,1.887,ACTIVE,212.61,355.88,60.001,1556728204,"201051344001135","174011545737251",31.73,7.30,0,334.24,385.33,60.6,56.6,0.482,1266935.4,1266935.4,26503,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728225,433390.00
05/01/2019 12:30,2,1.855,ACTIVE,213.96,358.28,60.006,1556728204,"201051344000983","174011545737251",31.91,6.70,0,336.34,386.53,60.0,55.9,0.499,1285564.1,1285564.1,18269,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728226,433391.00
05/01/2019 12:30,2,1.758,ACTIVE,213.06,363.99,60.001,1556728204,"201051344001203","174011545737251",32.68,6.30,0,330.63,388.94,58.2,54.2,0.473,1274655.5,1274655.5,26562,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728227,433392.00
05/01/2019 12:30,2,1.850,ACTIVE,212.61,359.78,60.006,1556728204,"201051344001230","174011545737251",32.07,6.00,0,336.64,388.04,60.1,56.1,0.486,1270840.7,1270840.7,26395,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728228,433393.00
05/01/2019 12:30,2,1.877,ACTIVE,212.38,356.78,60.006,1556728204,"201051344000646","174011545737251",31.69,6.30,0,333.33,385.33,60.3,56.2,0.499,1264440.3,1264440.3,26537,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728229,433394.00
05/01/2019 12:30,2,1.887,ACTIVE,213.96,353.47,60.006,1556728204,"201051344000867","174011545737251",31.41,7.70,0,336.04,384.43,60.1,56.1,0.468,1262725.9,1262725.9,50466,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728230,433395.00
05/01/2019 12:30,2,1.848,ACTIVE,214.19,359.48,60.001,1556728204,"201051344000633","174011545737251",32.08,7.00,0,333.63,384.13,60.0,56.0,0.482,1260122.0,1260122.0,50563,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728231,433396.00
05/01/2019 12:30,2,1.908,ACTIVE,212.16,358.58,60.006,1556728204,"201051344000955","174011545737251",31.89,7.00,0,334.24,386.83,61.6,57.6,0.504,1284569.9,1284569.9,26549,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728232,433397.00
05/01/2019 12:30,2,1.875,ACTIVE,213.74,356.78,59.953,1556728204,"201051344000648","174011545737251",31.77,5.50,0,326.42,391.04,60.4,56.3,0.491,1275302.2,1275302.2,50013,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728233,433398.00
05/01/2019 12:30,2,1.920,ACTIVE,214.64,354.97,59.996,1556728204,"201051344000645","174011545737251",31.11,7.30,0,321.91,389.54,60.5,56.5,0.482,1280222.2,1280222.2,49979,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728234,433399.00
05/01/2019 12:30,2,1.883,ACTIVE,214.19,358.58,60.006,1556728204,"201051344000569","174011545737251",31.87,6.70,0,325.22,391.34,60.8,56.8,0.491,1296408.4,1296408.4,18185,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728235,433400.00
05/01/2019 12:30,2,1.959,ACTIVE,214.64,358.88,60.006,1556728204,"179051228000119","174011545737251",31.63,9.00,0,321.31,393.45,62.8,58.7,0.504,83428.2,83428.2,18301,0,0,0,L,46974696,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556728236,433401.00
05/01/2019 12:45,2,2.393,ACTIVE,214.64,363.39,60.043,1556729104,"201051344000579","174011545737251",32.01,6.30,0,322.51,394.95,77.6,73.0,0.632,1296314.0,1296314.0,18634,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729105,433402.00
05/01/2019 12:45,2,2.184,ACTIVE,213.29,374.21,60.043,1556729104,"201051344001025","174011545737251",33.28,6.70,0,350.47,407.27,73.6,69.1,0.592,1278709.2,1278709.2,26565,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729106,433403.00
05/01/2019 12:45,2,2.330,ACTIVE,213.29,366.10,60.038,1556729104,"201051344001093","174011545737251",32.22,7.00,0,331.23,399.46,76.1,71.5,0.601,1262459.6,1262459.6,26611,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729107,433404.00
05/01/2019 12:45,2,2.355,ACTIVE,214.41,362.19,60.038,1556729104,"201051344000458","174011545737251",32.01,10.70,0,321.91,392.55,76.4,71.8,0.614,1279302.7,1279302.7,18390,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729108,433405.00
05/01/2019 12:45,2,2.215,ACTIVE,212.83,371.21,60.049,1556729104,"201051344000890","174011545737251",32.96,7.30,0,347.76,406.07,74.0,69.5,0.597,1277181.9,1277181.9,26525,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729109,433406.00
05/01/2019 12:45,2,2.426,ACTIVE,214.41,354.97,60.043,1556729104,"201051344000988","174011545737251",20.67,6.00,0,292.46,375.41,50.9,47.2,0.411,985954.3,985954.3,18718,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729110,433407.00
05/01/2019 12:45,2,2.318,ACTIVE,213.51,363.99,60.033,1556729104,"201051344000582","174011545737251",32.03,6.70,0,323.41,399.16,75.2,70.7,0.601,1255935.9,1255935.9,26498,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729111,433408.00
05/01/2019 12:45,2,2.387,ACTIVE,214.19,360.38,60.043,1556729104,"201051344000868","174011545737251",31.69,6.30,0,318.30,393.15,76.6,72.0,0.619,1264556.7,1264556.7,50436,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729112,433409.00
05/01/2019 12:45,2,2.389,ACTIVE,214.87,362.19,60.038,1556729104,"201051344000576","174011545737251",31.75,6.30,0,320.71,397.35,76.8,72.3,0.628,1282574.8,1282574.8,22482,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729113,433410.00
05/01/2019 12:45,2,2.381,ACTIVE,214.64,359.48,60.038,1556729104,"201051344001158","174011545737251",31.51,5.50,0,326.12,393.15,76.0,71.4,0.632,1259294.1,1259294.1,18701,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729114,433411.00
05/01/2019 12:45,2,2.023,ACTIVE,213.51,377.22,60.059,1556729104,"201051344000917","174011545737251",33.70,9.00,0,352.57,406.07,69.0,64.6,0.557,1272433.7,1272433.7,26417,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729115,433412.00
05/01/2019 12:45,2,1.795,ACTIVE,213.29,348.36,60.033,1556729104,"201051344000417","174011545737251",22.56,6.00,0,323.41,364.59,41.0,37.7,0.327,1020548.8,1020548.8,26565,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729116,433413.00
05/01/2019 12:45,2,2.363,ACTIVE,213.06,362.49,60.070,1556729104,"201051344000685","174011545737251",31.87,6.70,0,326.12,395.25,76.3,71.7,0.654,1278825.8,1278825.8,26583,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729117,433414.00
05/01/2019 12:45,2,2.162,ACTIVE,213.51,373.91,60.038,1556729104,"201051344000651","174011545737251",33.28,6.70,0,350.77,406.97,72.9,68.4,0.588,1271745.0,1271745.0,26549,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729117,433415.00
05/01/2019 12:45,2,2.367,ACTIVE,213.51,363.69,60.049,1556729104,"201051344000594","174011545737251",31.99,7.30,0,317.10,393.75,76.7,72.1,0.597,1284126.2,1284126.2,50427,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729118,433416.00
05/01/2019 12:45,2,2.367,ACTIVE,214.64,361.59,60.049,1556729104,"201051344000469","174011545737251",31.75,6.30,0,318.30,395.25,76.1,71.5,0.628,1264177.5,1264177.5,18675,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729119,433417.00
05/01/2019 12:45,2,2.377,ACTIVE,213.51,360.69,60.043,1556729104,"201051344000585","174011545737251",31.73,7.00,0,326.42,395.55,76.4,71.8,0.619,1285064.8,1285064.8,26608,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729121,433418.00
05/01/2019 12:45,2,2.365,ACTIVE,215.09,363.09,60.043,1556729104,"201051344000853","174011545737251",31.89,7.00,0,320.11,395.85,76.4,71.8,0.628,1287571.3,1287571.3,18275,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729122,433419.00
05/01/2019 12:45,2,2.307,ACTIVE,213.29,363.99,60.033,1556729104,"201051344001145","174011545737251",32.12,6.30,0,325.82,395.55,75.1,70.5,0.619,1287085.0,1287085.0,26525,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729123,433420.00
05/01/2019 12:45,2,2.320,ACTIVE,213.51,367.60,60.054,1556729104,"201051344000438","174011545737251",32.44,7.30,0,332.73,402.16,76.3,71.7,0.610,1280120.5,1280120.5,26556,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729124,433421.00
05/01/2019 12:45,2,2.354,ACTIVE,213.29,357.98,60.054,1556729104,"201051344001135","174011545737251",31.57,8.00,0,328.22,395.25,75.2,70.7,0.597,1266951.2,1266951.2,26504,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729125,433422.00
05/01/2019 12:45,2,2.334,ACTIVE,214.41,360.38,60.049,1556729104,"201051344000983","174011545737251",31.73,7.30,0,324.92,395.25,75.0,70.5,0.632,1285579.8,1285579.8,18270,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729125,433423.00
05/01/2019 12:45,2,2.252,ACTIVE,213.51,365.19,60.049,1556729104,"201051344001203","174011545737251",32.44,7.30,0,329.43,398.26,74.0,69.5,0.614,1274670.9,1274670.9,26563,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729126,433424.00
05/01/2019 12:45,2,2.264,ACTIVE,213.06,364.89,60.059,1556729104,"201051344001230","174011545737251",32.18,6.70,0,326.12,395.25,73.8,69.3,0.610,1270856.4,1270856.4,26396,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729127,433425.00
05/01/2019 12:45,2,2.312,ACTIVE,212.61,360.69,60.049,1556729104,"201051344000646","174011545737251",31.69,7.00,0,323.41,393.45,74.2,69.7,0.619,1264455.9,1264455.9,26538,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729128,433426.00
05/01/2019 12:45,2,2.332,ACTIVE,214.19,357.98,60.054,1556729104,"201051344000867","174011545737251",31.41,8.50,0,318.30,394.05,74.2,69.7,0.579,1262741.5,1262741.5,50467,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729129,433427.00
05/01/2019 12:45,2,2.299,ACTIVE,214.64,361.29,60.043,1556729104,"201051344000633","174011545737251",31.85,7.70,0,322.21,393.45,74.2,69.6,0.605,1260137.7,1260137.7,50564,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729130,433428.00
05/01/2019 12:45,2,2.322,ACTIVE,212.83,361.89,60.038,1556729104,"201051344000955","174011545737251",31.99,7.70,0,328.22,395.85,75.2,70.7,0.619,1284586.0,1284586.0,26550,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729131,433429.00
05/01/2019 12:45,2,2.307,ACTIVE,214.19,358.88,60.049,1556729104,"201051344000648","174011545737251",31.69,6.00,0,323.72,395.85,74.0,69.5,0.605,1275317.9,1275317.9,50014,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729132,433430.00
05/01/2019 12:45,2,2.295,ACTIVE,214.64,361.29,60.049,1556729104,"201051344000645","174011545737251",31.91,7.70,0,318.91,394.65,74.2,69.7,0.597,1280238.0,1280238.0,49980,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729133,433431.00
05/01/2019 12:45,2,2.297,ACTIVE,214.41,362.19,60.049,1556729104,"201051344000569","174011545737251",31.97,7.00,0,321.61,394.35,74.4,69.9,0.605,1296424.3,1296424.3,18186,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729134,433432.00
05/01/2019 12:45,2,2.354,ACTIVE,214.64,363.69,60.054,1556729104,"179051228000119","174011545737251",31.93,9.70,0,323.11,399.46,76.1,71.5,0.645,83444.6,83444.6,18302,0,0,0,L,46974696,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556729135,433433.00
05/01/2019 13:00,2,2.447,ACTIVE,214.64,353.17,60.017,1556730004,"201051344000579","174011545737251",32.14,7.70,0,319.81,396.45,79.7,75.0,0.362,1296332.3,1296332.3,18635,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730005,433434.00
05/01/2019 13:00,2,2.412,ACTIVE,213.74,356.78,60.012,1556730004,"201051344001025","174011545737251",32.46,7.00,0,331.53,406.07,79.3,74.7,0.354,1278726.9,1278726.9,26566,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730006,433435.00
05/01/2019 13:00,2,2.457,ACTIVE,213.96,351.37,60.022,1556730004,"201051344001093","174011545737251",31.83,8.00,0,327.92,397.35,79.3,74.6,0.349,1262477.6,1262477.6,26612,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730007,433436.00
05/01/2019 13:00,2,2.445,ACTIVE,214.64,358.58,60.012,1556730004,"201051344000458","174011545737251",31.59,12.00,0,321.61,393.45,78.2,73.6,0.632,1279320.6,1279320.6,18391,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730008,433437.00
05/01/2019 13:00,2,2.453,ACTIVE,213.29,353.47,60.017,1556730004,"201051344000890","174011545737251",32.08,7.70,0,330.33,403.37,79.7,75.0,0.358,1277199.9,1277199.9,26526,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730009,433438.00
05/01/2019 13:00,2,2.488,ACTIVE,214.64,355.28,60.017,1556730004,"201051344000988","174011545737251",20.67,6.30,0,335.14,376.62,52.1,48.4,0.433,985966.1,985966.1,18719,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730010,433439.00
05/01/2019 13:00,2,2.455,ACTIVE,214.19,360.99,60.017,1556730004,"201051344000582","174011545737251",31.61,7.30,0,325.82,397.96,78.6,73.9,0.632,1255953.8,1255953.8,26499,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730011,433440.00
05/01/2019 13:00,2,2.463,ACTIVE,214.41,360.99,60.065,1556730004,"201051344000868","174011545737251",31.61,6.70,0,318.30,394.35,78.8,74.2,0.650,1264574.7,1264574.7,50437,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730012,433441.00
05/01/2019 13:00,2,2.477,ACTIVE,215.09,351.37,60.022,1556730004,"201051344000576","174011545737251",31.55,7.70,0,318.91,395.85,79.1,74.4,0.358,1282592.9,1282592.9,22483,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730013,433442.00
05/01/2019 13:00,2,2.445,ACTIVE,215.09,360.99,60.028,1556730004,"201051344001158","174011545737251",31.59,6.30,0,320.41,394.05,78.2,73.6,0.650,1259312.1,1259312.1,18702,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730014,433443.00
05/01/2019 13:00,2,2.182,ACTIVE,213.96,375.41,60.033,1556730004,"201051344000917","174011545737251",33.34,9.70,0,350.17,404.57,73.6,69.1,0.605,1272450.3,1272450.3,26418,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730015,433444.00
05/01/2019 13:00,2,2.205,ACTIVE,213.96,348.96,60.033,1556730004,"201051344000417","174011545737251",21.83,6.70,0,332.73,369.70,48.8,45.1,0.393,1020559.1,1020559.1,26566,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730016,433445.00
05/01/2019 13:00,2,2.496,ACTIVE,213.74,349.56,60.022,1556730004,"201051344000685","174011545737251",31.63,7.30,0,324.02,394.95,79.9,75.2,0.380,1278844.0,1278844.0,26584,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730017,433446.00
05/01/2019 13:00,2,2.316,ACTIVE,214.19,371.81,60.028,1556730004,"201051344000651","174011545737251",32.92,7.30,0,346.86,405.17,77.2,72.6,0.628,1271762.5,1271762.5,26550,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730018,433447.00
05/01/2019 13:00,2,2.488,ACTIVE,213.96,348.96,60.070,1556730004,"201051344000594","174011545737251",31.61,8.50,0,323.72,395.55,79.7,75.0,0.345,1284144.4,1284144.4,50428,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730019,433448.00
05/01/2019 13:00,2,2.445,ACTIVE,214.87,362.79,60.033,1556730004,"201051344000469","174011545737251",31.83,7.00,0,316.80,397.05,78.8,74.2,0.658,1264195.5,1264195.5,18676,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730020,433449.00
05/01/2019 13:00,2,2.488,ACTIVE,214.19,351.07,60.043,1556730004,"201051344000585","174011545737251",31.77,7.70,0,321.61,396.15,80.0,75.3,0.367,1285083.0,1285083.0,26609,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730021,433450.00
05/01/2019 13:00,2,2.457,ACTIVE,215.32,353.17,60.028,1556730004,"201051344000853","174011545737251",32.01,7.70,0,321.01,397.96,79.7,75.0,0.358,1287589.5,1287589.5,18276,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730022,433451.00
05/01/2019 13:00,2,2.434,ACTIVE,213.74,354.37,60.022,1556730004,"201051344001145","174011545737251",32.20,7.30,0,326.42,396.45,79.4,74.7,0.367,1287103.0,1287103.0,26526,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730023,433452.00
05/01/2019 13:00,2,2.496,ACTIVE,213.96,352.87,60.022,1556730004,"201051344000438","174011545737251",31.99,9.30,0,329.13,397.66,80.9,76.2,0.358,1280138.9,1280138.9,26557,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730024,433453.00
05/01/2019 13:00,2,2.461,ACTIVE,213.74,351.07,60.038,1556730004,"201051344001135","174011545737251",31.87,9.70,0,327.02,393.45,79.5,74.8,0.349,1266969.3,1266969.3,26505,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730025,433454.00
05/01/2019 13:00,2,2.449,ACTIVE,214.64,360.38,60.012,1556730004,"201051344000983","174011545737251",31.69,7.70,0,318.91,396.75,78.6,73.9,0.667,1285597.7,1285597.7,18271,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730026,433455.00
05/01/2019 13:00,2,2.455,ACTIVE,213.96,351.37,60.028,1556730004,"201051344001203","174011545737251",31.99,9.00,0,326.42,397.96,79.5,74.8,0.367,1274688.9,1274688.9,26564,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730027,433456.00
05/01/2019 13:00,2,2.455,ACTIVE,213.51,360.99,60.054,1556730004,"201051344001230","174011545737251",31.73,7.00,0,324.32,397.96,78.9,74.2,0.654,1270874.3,1270874.3,26397,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730028,433457.00
05/01/2019 13:00,2,2.461,ACTIVE,213.29,360.69,60.033,1556730004,"201051344000646","174011545737251",31.59,7.70,0,321.01,396.45,78.7,74.1,0.663,1264473.9,1264473.9,26539,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730029,433458.00
05/01/2019 13:00,2,2.461,ACTIVE,214.41,359.78,60.033,1556730004,"201051344000867","174011545737251",31.57,9.70,0,321.01,393.75,78.7,74.0,0.614,1262759.5,1262759.5,50468,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730030,433459.00
05/01/2019 13:00,2,2.432,ACTIVE,214.87,363.39,60.028,1556730004,"201051344000633","174011545737251",32.01,9.30,0,318.30,394.65,78.9,74.2,0.632,1260155.7,1260155.7,50565,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730030,433460.00
05/01/2019 13:00,2,2.482,ACTIVE,213.51,353.77,60.022,1556730004,"201051344000955","174011545737251",32.05,9.70,0,322.51,394.65,80.6,75.9,0.367,1284604.4,1284604.4,26551,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730031,433461.00
05/01/2019 13:00,2,2.439,ACTIVE,214.64,362.79,60.017,1556730004,"201051344000648","174011545737251",31.87,7.00,0,318.00,398.56,78.8,74.1,0.641,1275335.9,1275335.9,50015,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730032,433462.00
05/01/2019 13:00,2,2.479,ACTIVE,215.09,360.69,60.033,1556730004,"201051344000645","174011545737251",31.63,9.00,0,320.11,392.85,79.3,74.6,0.636,1280256.1,1280256.1,49981,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730033,433463.00
05/01/2019 13:00,2,2.473,ACTIVE,214.64,351.07,60.038,1556730004,"201051344000569","174011545737251",31.83,8.50,0,318.61,395.55,79.7,75.0,0.367,1296442.5,1296442.5,18187,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730034,433464.00
05/01/2019 13:00,2,2.518,ACTIVE,214.87,353.77,60.006,1556730004,"179051228000119","174011545737251",32.01,12.30,0,321.61,396.15,81.6,76.8,0.376,83463.2,83463.2,18303,0,0,0,L,46974696,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730035,433465.00
05/01/2019 13:15,2,2.123,ACTIVE,214.41,361.59,60.006,1556730904,"201051344000579","174011545737251",32.07,7.00,0,321.31,395.55,69.0,64.6,0.557,1296348.9,1296348.9,18636,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730905,433466.00
05/01/2019 13:15,2,2.162,ACTIVE,213.29,358.58,60.006,1556730904,"201051344001025","174011545737251",31.73,7.30,0,327.32,395.25,69.5,65.1,0.557,1278743.6,1278743.6,26567,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730906,433467.00
05/01/2019 13:15,2,2.137,ACTIVE,213.29,360.08,60.038,1556730904,"201051344001093","174011545737251",31.87,7.70,0,327.32,394.35,69.0,64.6,0.548,1262494.2,1262494.2,26613,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730907,433468.00
05/01/2019 13:15,2,2.117,ACTIVE,214.19,355.58,60.006,1556730904,"201051344000458","174011545737251",31.55,11.70,0,321.61,392.85,67.7,63.4,0.548,1279337.0,1279337.0,18392,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730908,433469.00
05/01/2019 13:15,2,2.184,ACTIVE,212.83,354.37,60.006,1556730904,"201051344000890","174011545737251",31.33,7.70,0,326.72,395.55,69.3,65.0,0.552,1277216.6,1277216.6,26527,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730909,433470.00
05/01/2019 13:15,2,2.152,ACTIVE,214.41,353.47,60.012,1556730904,"201051344000988","174011545737251",20.61,6.30,0,334.54,376.92,45.0,41.5,0.358,985976.8,985976.8,18720,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730910,433471.00
05/01/2019 13:15,2,2.115,ACTIVE,213.74,358.58,60.006,1556730904,"201051344000582","174011545737251",31.67,7.30,0,320.71,397.05,67.8,63.5,0.544,1255970.2,1255970.2,26500,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730911,433472.00
05/01/2019 13:15,2,2.117,ACTIVE,213.74,358.58,60.006,1556730904,"201051344000868","174011545737251",31.69,6.70,0,319.51,394.35,67.9,63.6,0.552,1264591.2,1264591.2,50438,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730912,433473.00
05/01/2019 13:15,2,2.113,ACTIVE,214.64,359.78,60.017,1556730904,"201051344000576","174011545737251",31.77,7.30,0,319.81,394.05,68.0,63.8,0.548,1282609.4,1282609.4,22484,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730913,433474.00
05/01/2019 13:15,2,2.080,ACTIVE,214.41,359.18,60.012,1556730904,"201051344001158","174011545737251",31.79,6.30,0,336.34,394.95,67.0,62.7,0.548,1259328.3,1259328.3,18703,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730914,433475.00
05/01/2019 13:15,2,1.920,ACTIVE,213.51,369.70,60.012,1556730904,"201051344000917","174011545737251",33.08,9.70,0,347.46,403.67,64.3,60.2,0.521,1272465.8,1272465.8,26419,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730915,433476.00
05/01/2019 13:15,2,2.076,ACTIVE,213.29,348.66,60.022,1556730904,"201051344000417","174011545737251",21.17,6.70,0,332.43,370.90,44.5,41.1,0.362,1020569.5,1020569.5,26567,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730916,433477.00
05/01/2019 13:15,2,2.115,ACTIVE,213.06,359.78,60.012,1556730904,"201051344000685","174011545737251",31.79,7.30,0,323.41,394.35,68.1,63.8,0.579,1278860.6,1278860.6,26585,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730917,433478.00
05/01/2019 13:15,2,2.117,ACTIVE,213.51,359.78,60.033,1556730904,"201051344000651","174011545737251",31.87,7.30,0,339.04,402.46,68.4,64.1,0.544,1271779.0,1271779.0,26551,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730917,433479.00
05/01/2019 13:15,2,2.105,ACTIVE,213.51,358.88,60.012,1556730904,"201051344000594","174011545737251",31.77,8.50,0,321.91,394.35,67.8,63.5,0.530,1284161.0,1284161.0,50429,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730918,433480.00
05/01/2019 13:15,2,2.105,ACTIVE,214.41,358.28,60.012,1556730904,"201051344000469","174011545737251",31.49,6.30,0,323.41,394.95,67.1,62.8,0.557,1264211.9,1264211.9,18677,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730920,433481.00
05/01/2019 13:15,2,2.111,ACTIVE,213.51,359.18,60.012,1556730904,"201051344000585","174011545737251",31.79,7.30,0,328.52,396.45,68.0,63.7,0.552,1285099.7,1285099.7,26610,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730921,433482.00
05/01/2019 13:15,2,2.080,ACTIVE,214.87,361.59,60.006,1556730904,"201051344000853","174011545737251",32.01,7.30,0,320.41,398.26,67.5,63.2,0.548,1287606.1,1287606.1,18277,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730922,433483.00
05/01/2019 13:15,2,2.064,ACTIVE,213.29,360.08,59.990,1556730904,"201051344001145","174011545737251",31.95,6.70,0,326.42,395.25,66.8,62.6,0.544,1287119.5,1287119.5,26527,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730923,433484.00
05/01/2019 13:15,2,2.104,ACTIVE,213.29,360.99,60.022,1556730904,"201051344000438","174011545737251",31.97,7.70,0,326.72,397.66,68.1,63.8,0.535,1280155.7,1280155.7,26558,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730924,433485.00
05/01/2019 13:15,2,2.072,ACTIVE,213.06,358.28,60.012,1556730904,"201051344001135","174011545737251",31.81,9.30,0,329.43,393.45,66.8,62.5,0.530,1266985.8,1266985.8,26506,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730925,433486.00
05/01/2019 13:15,2,2.035,ACTIVE,214.19,360.99,60.012,1556730904,"201051344000983","174011545737251",32.07,7.30,0,321.31,395.55,66.1,61.8,0.561,1285614.0,1285614.0,18272,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730926,433487.00
05/01/2019 13:15,2,2.051,ACTIVE,213.51,360.08,60.012,1556730904,"201051344001203","174011545737251",31.97,8.00,0,322.51,394.95,66.4,62.1,0.548,1274705.4,1274705.4,26565,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730927,433488.00
05/01/2019 13:15,2,2.039,ACTIVE,213.06,359.48,60.049,1556730904,"201051344001230","174011545737251",31.87,7.00,0,324.62,395.25,65.8,61.6,0.539,1270890.6,1270890.6,26398,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730928,433489.00
05/01/2019 13:15,2,2.031,ACTIVE,212.61,361.29,60.006,1556730904,"201051344000646","174011545737251",32.01,7.30,0,322.81,395.55,65.9,61.6,0.539,1264490.3,1264490.3,26540,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730928,433490.00
05/01/2019 13:15,2,2.025,ACTIVE,213.96,359.48,60.033,1556730904,"201051344000867","174011545737251",31.93,9.30,0,321.01,393.15,65.5,61.3,0.513,1262775.8,1262775.8,50469,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730929,433491.00
05/01/2019 13:15,2,2.043,ACTIVE,214.41,357.38,60.012,1556730904,"201051344000633","174011545737251",31.67,9.30,0,324.32,394.35,65.5,61.3,0.526,1260172.0,1260172.0,50566,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730930,433492.00
05/01/2019 13:15,2,2.070,ACTIVE,212.83,358.88,60.012,1556730904,"201051344000955","174011545737251",31.81,8.50,0,327.32,394.95,66.7,62.5,0.548,1284621.0,1284621.0,26552,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730931,433493.00
05/01/2019 13:15,2,2.043,ACTIVE,213.74,356.48,60.028,1556730904,"201051344000648","174011545737251",31.63,6.70,0,319.51,396.75,65.5,61.3,0.530,1275352.2,1275352.2,50016,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730932,433494.00
05/01/2019 13:15,2,2.053,ACTIVE,214.41,357.38,60.012,1556730904,"201051344000645","174011545737251",31.59,8.50,0,320.11,394.35,65.7,61.5,0.521,1280272.5,1280272.5,49982,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730933,433495.00
05/01/2019 13:15,2,2.059,ACTIVE,214.19,357.68,60.006,1556730904,"201051344000569","174011545737251",31.59,7.70,0,324.02,394.95,65.8,61.6,0.539,1296458.9,1296458.9,18188,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730934,433496.00
05/01/2019 13:15,2,2.107,ACTIVE,214.19,360.99,60.006,1556730904,"179051228000119","174011545737251",31.65,10.70,0,319.81,395.85,67.6,63.3,0.557,83480.2,83480.2,18304,0,0,0,L,46974696,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556730935,433497.00
05/01/2019 13:30,2,2.322,ACTIVE,214.41,361.59,60.001,1556731804,"201051344000579","174011545737251",31.85,7.00,0,337.84,395.55,74.9,70.4,0.610,1296365.0,1296365.0,18637,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731805,433498.00
05/01/2019 13:30,2,2.367,ACTIVE,213.29,358.88,60.001,1556731804,"201051344001025","174011545737251",31.61,7.30,0,335.74,394.95,75.8,71.3,0.614,1278759.9,1278759.9,26568,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731806,433499.00
05/01/2019 13:30,2,2.332,ACTIVE,213.51,360.69,59.980,1556731804,"201051344001093","174011545737251",31.73,7.70,0,335.74,394.05,75.0,70.4,0.592,1262510.4,1262510.4,26614,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731807,433500.00
05/01/2019 13:30,2,2.299,ACTIVE,214.41,358.88,60.001,1556731804,"201051344000458","174011545737251",31.69,12.00,0,334.84,391.04,73.8,69.3,0.601,1279352.9,1279352.9,18393,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731808,433501.00
