ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 13:30,2,2.379,ACTIVE,213.06,358.88,59.953,1556731804,"201051344000890","174011545737251",31.57,8.00,0,333.63,393.75,76.1,71.5,0.610,1277232.9,1277232.9,26528,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731809,433502.00
05/01/2019 13:30,2,2.369,ACTIVE,214.41,354.67,60.006,1556731804,"201051344000988","174011545737251",20.57,7.00,0,334.24,374.51,49.4,45.8,0.398,985987.3,985987.3,18721,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731810,433503.00
05/01/2019 13:30,2,2.314,ACTIVE,213.96,362.19,60.028,1556731804,"201051344000582","174011545737251",31.87,7.70,0,334.54,393.45,74.7,70.2,0.601,1255986.2,1255986.2,26501,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731811,433504.00
05/01/2019 13:30,2,2.316,ACTIVE,213.96,361.59,60.001,1556731804,"201051344000868","174011545737251",31.87,6.70,0,334.84,391.34,74.9,70.4,0.605,1264607.2,1264607.2,50439,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731812,433505.00
05/01/2019 13:30,2,2.318,ACTIVE,215.09,362.49,60.001,1556731804,"201051344000576","174011545737251",31.93,7.70,0,336.64,393.15,75.0,70.5,0.610,1282625.5,1282625.5,22485,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731813,433506.00
05/01/2019 13:30,2,2.332,ACTIVE,214.64,359.78,60.006,1556731804,"201051344001158","174011545737251",31.43,6.30,0,336.64,391.04,74.3,69.8,0.610,1259344.2,1259344.2,18704,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731814,433507.00
05/01/2019 13:30,2,2.143,ACTIVE,213.51,370.90,59.996,1556731804,"201051344000917","174011545737251",32.94,10.00,0,346.56,400.06,71.5,67.1,0.583,1272481.1,1272481.1,26420,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731815,433508.00
05/01/2019 13:30,2,2.375,ACTIVE,213.29,350.17,59.996,1556731804,"201051344000417","174011545737251",20.77,7.00,0,330.33,370.30,50.0,46.4,0.402,1020580.0,1020580.0,26568,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731816,433509.00
05/01/2019 13:30,2,2.336,ACTIVE,213.29,363.69,59.996,1556731804,"201051344000685","174011545737251",32.03,7.30,0,335.14,394.05,75.8,71.2,0.645,1278876.8,1278876.8,26586,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731817,433510.00
05/01/2019 13:30,2,2.371,ACTIVE,213.74,360.99,60.006,1556731804,"201051344000651","174011545737251",31.79,7.70,0,336.34,393.45,76.3,71.8,0.610,1271795.3,1271795.3,26552,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731818,433511.00
05/01/2019 13:30,2,2.324,ACTIVE,213.74,363.69,59.990,1556731804,"201051344000594","174011545737251",32.10,8.50,0,335.74,393.45,75.5,71.0,0.588,1284177.1,1284177.1,50430,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731819,433512.00
05/01/2019 13:30,2,2.328,ACTIVE,214.64,361.59,60.001,1556731804,"201051344000469","174011545737251",31.85,7.00,0,334.84,394.65,75.1,70.6,0.628,1264228.0,1264228.0,18678,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731820,433513.00
05/01/2019 13:30,2,2.371,ACTIVE,213.74,360.69,60.001,1556731804,"201051344000585","174011545737251",31.69,8.00,0,335.14,393.45,76.1,71.5,0.623,1285116.0,1285116.0,26611,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731821,433514.00
05/01/2019 13:30,2,2.350,ACTIVE,214.87,361.59,60.001,1556731804,"201051344000853","174011545737251",31.69,7.70,0,338.14,395.85,75.5,70.9,0.610,1287622.2,1287622.2,18278,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731822,433515.00
05/01/2019 13:30,2,2.324,ACTIVE,213.51,361.59,59.985,1556731804,"201051344001145","174011545737251",31.93,7.00,0,335.14,393.75,75.2,70.7,0.614,1287135.5,1287135.5,26528,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731823,433516.00
05/01/2019 13:30,2,2.354,ACTIVE,213.51,364.29,59.980,1556731804,"201051344000438","174011545737251",32.20,8.00,0,337.84,395.55,76.8,72.2,0.619,1280172.2,1280172.2,26559,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731824,433517.00
05/01/2019 13:30,2,2.324,ACTIVE,213.29,362.49,60.038,1556731804,"201051344001135","174011545737251",32.03,10.00,0,335.14,391.94,75.4,70.8,0.605,1267001.9,1267001.9,26507,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731825,433518.00
05/01/2019 13:30,2,2.314,ACTIVE,214.64,361.59,60.001,1556731804,"201051344000983","174011545737251",31.83,7.70,0,336.64,394.35,74.6,70.1,0.632,1285629.9,1285629.9,18273,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731826,433519.00
05/01/2019 13:30,2,2.324,ACTIVE,213.74,362.79,59.964,1556731804,"201051344001203","174011545737251",32.01,8.50,0,335.44,394.95,75.4,70.8,0.628,1274721.5,1274721.5,26566,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731827,433520.00
05/01/2019 13:30,2,2.320,ACTIVE,213.06,360.69,59.996,1556731804,"201051344001230","174011545737251",31.75,7.00,0,335.44,393.15,74.7,70.1,0.610,1270906.6,1270906.6,26399,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731828,433521.00
05/01/2019 13:30,2,2.328,ACTIVE,213.29,360.99,59.996,1556731804,"201051344000646","174011545737251",31.77,7.70,0,332.73,393.45,74.8,70.3,0.623,1264506.3,1264506.3,26541,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731829,433522.00
05/01/2019 13:30,2,2.336,ACTIVE,214.41,358.58,60.001,1556731804,"201051344000867","174011545737251",31.59,9.70,0,336.04,392.55,74.7,70.2,0.588,1262791.8,1262791.8,50470,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731830,433523.00
05/01/2019 13:30,2,2.328,ACTIVE,214.87,360.08,60.001,1556731804,"201051344000633","174011545737251",31.71,9.70,0,334.54,391.64,74.8,70.3,0.605,1260188.0,1260188.0,50567,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731831,433524.00
05/01/2019 13:30,2,2.344,ACTIVE,213.06,363.39,60.017,1556731804,"201051344000955","174011545737251",32.12,9.00,0,336.94,393.75,76.2,71.7,0.623,1284637.4,1284637.4,26553,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731832,433525.00
05/01/2019 13:30,2,2.344,ACTIVE,214.41,359.18,59.996,1556731804,"201051344000648","174011545737251",31.53,7.00,0,334.84,393.45,74.8,70.3,0.610,1275368.2,1275368.2,50017,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731832,433526.00
05/01/2019 13:30,2,2.373,ACTIVE,214.87,360.08,60.006,1556731804,"201051344000645","174011545737251",31.25,9.00,0,335.44,391.94,75.1,70.5,0.605,1280288.6,1280288.6,49983,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731833,433527.00
05/01/2019 13:30,2,2.350,ACTIVE,214.41,360.38,60.001,1556731804,"201051344000569","174011545737251",31.71,8.00,0,334.84,394.35,75.5,70.9,0.614,1296475.1,1296475.1,18189,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731834,433528.00
05/01/2019 13:30,2,2.383,ACTIVE,215.09,363.39,60.006,1556731804,"179051228000119","174011545737251",32.01,10.70,0,334.54,396.45,77.3,72.7,0.641,83496.8,83496.8,18305,0,0,0,L,46974696,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556731835,433529.00
05/01/2019 13:45,2,1.691,ACTIVE,213.96,357.68,60.006,1556732704,"201051344000579","174011545737251",31.99,7.30,0,321.31,395.85,54.9,51.0,0.438,1296380.9,1296380.9,18638,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732705,433530.00
05/01/2019 13:45,2,1.725,ACTIVE,213.06,352.27,59.996,1556732704,"201051344001025","174011545737251",31.51,7.30,0,322.21,394.65,55.1,51.2,0.433,1278775.9,1278775.9,26569,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732706,433531.00
05/01/2019 13:45,2,1.689,ACTIVE,213.29,355.88,60.001,1556732704,"201051344001093","174011545737251",31.83,8.00,0,327.92,396.45,54.5,50.7,0.424,1262526.2,1262526.2,26615,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732707,433532.00
05/01/2019 13:45,2,1.674,ACTIVE,213.96,352.57,59.969,1556732704,"201051344000458","174011545737251",31.53,11.30,0,325.82,393.45,53.5,49.7,0.433,1279368.4,1279368.4,18394,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732708,433533.00
05/01/2019 13:45,2,1.734,ACTIVE,212.83,351.97,60.001,1556732704,"201051344000890","174011545737251",31.37,8.00,0,325.52,393.75,55.2,51.3,0.433,1277249.0,1277249.0,26529,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732709,433534.00
05/01/2019 13:45,2,1.717,ACTIVE,213.74,349.56,59.990,1556732704,"201051344000988","174011545737251",20.34,6.70,0,335.14,376.31,35.4,32.3,0.278,985997.5,985997.5,18722,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732710,433535.00
05/01/2019 13:45,2,1.697,ACTIVE,213.51,350.47,59.996,1556732704,"201051344000582","174011545737251",31.07,7.70,0,325.22,395.85,53.4,49.6,0.424,1256001.9,1256001.9,26502,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732711,433536.00
05/01/2019 13:45,2,1.695,ACTIVE,213.74,351.97,60.022,1556732704,"201051344000868","174011545737251",31.29,7.00,0,317.70,394.95,53.7,49.9,0.429,1264622.9,1264622.9,50440,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732712,433537.00
05/01/2019 13:45,2,1.680,ACTIVE,214.41,354.07,59.990,1556732704,"201051344000576","174011545737251",31.59,7.70,0,319.81,394.95,53.7,49.9,0.424,1282641.2,1282641.2,22486,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732713,433538.00
05/01/2019 13:45,2,1.664,ACTIVE,213.96,351.97,60.017,1556732704,"201051344001158","174011545737251",31.37,6.70,0,320.11,394.05,52.9,49.1,0.433,1259359.8,1259359.8,18705,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732714,433539.00
05/01/2019 13:45,2,1.641,ACTIVE,213.51,353.47,60.012,1556732704,"201051344000917","174011545737251",31.59,10.00,0,335.44,402.46,52.5,48.7,0.424,1272496.2,1272496.2,26421,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732715,433540.00
05/01/2019 13:45,2,1.713,ACTIVE,213.06,345.06,60.006,1556732704,"201051344000417","174011545737251",20.63,7.00,0,332.13,371.81,35.8,32.7,0.283,1020590.3,1020590.3,26569,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732716,433541.00
05/01/2019 13:45,2,1.676,ACTIVE,213.06,354.07,60.006,1556732704,"201051344000685","174011545737251",31.57,7.30,0,330.63,394.95,53.6,49.8,0.451,1278892.6,1278892.6,26587,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732717,433542.00
05/01/2019 13:45,2,1.691,ACTIVE,213.29,352.87,59.990,1556732704,"201051344000651","174011545737251",31.59,8.00,0,324.02,394.05,54.1,50.3,0.424,1271811.2,1271811.2,26553,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732717,433543.00
05/01/2019 13:45,2,1.676,ACTIVE,213.29,353.77,60.017,1556732704,"201051344000594","174011545737251",31.61,8.50,0,325.52,395.85,53.6,49.8,0.415,1284192.9,1284192.9,50431,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732718,433544.00
05/01/2019 13:45,2,1.670,ACTIVE,214.19,352.87,60.017,1556732704,"201051344000469","174011545737251",31.43,6.70,0,319.81,395.55,53.2,49.4,0.433,1264243.6,1264243.6,18679,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732720,433545.00
05/01/2019 13:45,2,1.686,ACTIVE,213.29,352.87,60.017,1556732704,"201051344000585","174011545737251",31.53,7.70,0,323.41,394.05,53.9,50.1,0.433,1285131.8,1285131.8,26612,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732721,433546.00
05/01/2019 13:45,2,1.652,ACTIVE,214.64,354.97,59.964,1556732704,"201051344000853","174011545737251",31.77,7.70,0,322.51,400.66,53.2,49.5,0.420,1287638.0,1287638.0,18279,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732722,433547.00
05/01/2019 13:45,2,1.648,ACTIVE,213.06,354.37,60.006,1556732704,"201051344001145","174011545737251",31.65,7.00,0,324.32,396.15,52.9,49.1,0.429,1287151.1,1287151.1,26529,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732723,433548.00
05/01/2019 13:45,2,1.680,ACTIVE,213.06,356.48,60.006,1556732704,"201051344000438","174011545737251",31.87,8.50,0,322.51,396.45,54.2,50.4,0.429,1280188.1,1280188.1,26560,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732724,433549.00
05/01/2019 13:45,2,1.676,ACTIVE,212.83,351.37,60.012,1556732704,"201051344001135","174011545737251",31.43,10.00,0,327.62,394.95,53.3,49.5,0.420,1267017.6,1267017.6,26508,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732725,433550.00
05/01/2019 13:45,2,1.629,ACTIVE,213.96,356.18,59.980,1556732704,"201051344000983","174011545737251",31.85,8.00,0,324.02,395.85,52.6,48.8,0.438,1285645.4,1285645.4,18274,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732725,433551.00
05/01/2019 13:45,2,1.662,ACTIVE,213.29,352.27,59.990,1556732704,"201051344001203","174011545737251",31.55,8.00,0,326.42,396.45,53.1,49.4,0.438,1274737.2,1274737.2,26567,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732727,433552.00
05/01/2019 13:45,2,1.635,ACTIVE,212.83,355.28,59.996,1556732704,"201051344001230","174011545737251",31.79,7.00,0,324.62,396.15,52.6,48.9,0.424,1270922.1,1270922.1,26400,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732728,433553.00
05/01/2019 13:45,2,1.641,ACTIVE,212.61,355.28,60.001,1556732704,"201051344000646","174011545737251",31.71,7.70,0,324.92,397.05,52.7,49.0,0.429,1264521.8,1264521.8,26542,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732728,433554.00
05/01/2019 13:45,2,1.662,ACTIVE,213.96,350.47,59.980,1556732704,"201051344000867","174011545737251",31.23,9.70,0,322.21,393.75,52.6,48.9,0.420,1262807.3,1262807.3,50471,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732729,433555.00
05/01/2019 13:45,2,1.646,ACTIVE,214.19,353.77,60.006,1556732704,"201051344000633","174011545737251",31.61,9.70,0,323.41,396.15,52.8,49.0,0.420,1260203.5,1260203.5,50568,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732730,433556.00
05/01/2019 13:45,2,1.684,ACTIVE,212.83,354.67,59.985,1556732704,"201051344000955","174011545737251",31.71,9.00,0,325.52,395.85,54.1,50.3,0.433,1284653.2,1284653.2,26554,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732731,433557.00
05/01/2019 13:45,2,1.652,ACTIVE,213.96,354.07,59.990,1556732704,"201051344000648","174011545737251",31.69,7.00,0,318.61,395.25,53.1,49.4,0.424,1275383.8,1275383.8,50018,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732732,433558.00
05/01/2019 13:45,2,1.654,ACTIVE,214.19,353.47,60.006,1556732704,"201051344000645","174011545737251",31.65,9.00,0,321.31,392.85,53.0,49.3,0.420,1280304.1,1280304.1,49984,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732733,433559.00
05/01/2019 13:45,2,1.670,ACTIVE,213.74,353.47,59.996,1556732704,"201051344000569","174011545737251",31.61,8.00,0,324.02,395.85,53.5,49.7,0.433,1296490.8,1296490.8,18190,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732734,433560.00
05/01/2019 13:45,2,1.740,ACTIVE,214.19,356.48,60.012,1556732704,"179051228000119","174011545737251",31.39,10.70,0,322.51,396.75,55.3,51.5,0.446,83512.9,83512.9,18306,0,0,0,L,46974696,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556732735,433561.00
05/01/2019 14:00,2,2.193,ACTIVE,214.41,362.49,60.012,1556733604,"201051344000579","174011545737251",32.01,7.00,0,337.24,391.94,71.1,66.7,0.583,1296394.7,1296394.7,18639,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733605,433562.00
05/01/2019 14:00,2,2.236,ACTIVE,213.29,358.58,59.996,1556733604,"201051344001025","174011545737251",31.65,7.30,0,334.54,390.74,71.7,67.3,0.575,1278789.8,1278789.8,26570,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733606,433563.00
05/01/2019 14:00,2,2.203,ACTIVE,213.51,360.69,60.033,1556733604,"201051344001093","174011545737251",31.85,8.00,0,334.84,388.64,71.0,66.7,0.561,1262540.0,1262540.0,26616,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733607,433564.00
05/01/2019 14:00,2,2.174,ACTIVE,214.41,358.28,60.012,1556733604,"201051344000458","174011545737251",31.77,11.00,0,334.24,386.83,69.9,65.6,0.575,1279381.9,1279381.9,18395,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733608,433565.00
05/01/2019 14:00,2,2.238,ACTIVE,213.06,358.58,60.012,1556733604,"201051344000890","174011545737251",31.71,8.00,0,333.03,390.74,71.9,67.5,0.579,1277262.9,1277262.9,26530,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733608,433566.00
05/01/2019 14:00,2,2.230,ACTIVE,214.41,353.17,60.028,1556733604,"201051344000988","174011545737251",20.61,7.00,0,333.63,372.41,46.6,43.0,0.384,986006.3,986006.3,18723,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733609,433567.00
05/01/2019 14:00,2,2.180,ACTIVE,213.96,360.38,60.028,1556733604,"201051344000582","174011545737251",31.85,7.70,0,332.43,390.74,70.3,65.9,0.566,1256015.5,1256015.5,26503,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733610,433568.00
05/01/2019 14:00,2,2.193,ACTIVE,213.96,359.48,60.017,1556733604,"201051344000868","174011545737251",31.77,7.00,0,332.43,386.83,70.6,66.2,0.566,1264636.6,1264636.6,50441,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733611,433569.00
05/01/2019 14:00,2,2.201,ACTIVE,214.64,359.48,60.028,1556733604,"201051344000576","174011545737251",31.61,7.70,0,335.74,388.04,70.5,66.1,0.570,1282654.8,1282654.8,22487,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733612,433570.00
05/01/2019 14:00,2,2.168,ACTIVE,214.64,359.18,59.996,1556733604,"201051344001158","174011545737251",31.77,6.30,0,334.24,387.44,69.7,65.3,0.575,1259373.2,1259373.2,18706,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733613,433571.00
05/01/2019 14:00,2,2.143,ACTIVE,213.51,362.79,60.012,1556733604,"201051344000917","174011545737251",32.14,9.70,0,333.33,388.04,69.8,65.4,0.566,1272509.7,1272509.7,26422,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733614,433572.00
05/01/2019 14:00,2,2.252,ACTIVE,213.29,350.17,60.012,1556733604,"201051344000417","174011545737251",20.63,7.00,0,331.83,368.50,47.1,43.5,0.380,1020599.4,1020599.4,26570,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733615,433573.00
05/01/2019 14:00,2,2.211,ACTIVE,213.06,360.08,60.028,1556733604,"201051344000685","174011545737251",31.71,7.30,0,333.33,390.14,71.1,66.7,0.605,1278906.4,1278906.4,26588,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733616,433574.00
05/01/2019 14:00,2,2.203,ACTIVE,213.51,362.19,60.028,1556733604,"201051344000651","174011545737251",32.03,7.70,0,334.54,388.64,71.5,67.1,0.570,1271825.1,1271825.1,26554,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733617,433575.00
05/01/2019 14:00,2,2.189,ACTIVE,213.51,361.29,60.006,1556733604,"201051344000594","174011545737251",31.97,8.00,0,334.54,390.44,70.8,66.5,0.548,1284206.7,1284206.7,50432,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733618,433576.00
05/01/2019 14:00,2,2.186,ACTIVE,214.41,359.48,60.017,1556733604,"201051344000469","174011545737251",31.73,6.70,0,333.63,388.94,70.2,65.9,0.583,1264257.3,1264257.3,18680,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733619,433577.00
05/01/2019 14:00,2,2.197,ACTIVE,213.74,361.29,60.043,1556733604,"201051344000585","174011545737251",31.91,7.70,0,333.93,390.14,71.0,66.6,0.579,1285145.7,1285145.7,26613,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733620,433578.00
05/01/2019 14:00,2,2.188,ACTIVE,214.64,360.69,60.017,1556733604,"201051344000853","174011545737251",31.93,7.70,0,336.64,390.14,70.8,66.4,0.575,1287651.7,1287651.7,18280,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733621,433579.00
05/01/2019 14:00,2,2.148,ACTIVE,213.29,363.99,60.022,1556733604,"201051344001145","174011545737251",32.26,7.00,0,335.44,391.34,70.2,65.8,0.579,1287164.8,1287164.8,26530,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733622,433580.00
05/01/2019 14:00,2,2.205,ACTIVE,213.29,361.89,60.022,1556733604,"201051344000438","174011545737251",31.99,8.50,0,336.04,391.94,71.5,67.1,0.575,1280202.2,1280202.2,26561,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733623,433581.00
05/01/2019 14:00,2,2.172,ACTIVE,213.06,360.69,60.017,1556733604,"201051344001135","174011545737251",31.93,9.70,0,333.33,388.34,70.2,65.9,0.557,1267031.4,1267031.4,26509,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733624,433582.00
05/01/2019 14:00,2,2.113,ACTIVE,214.41,364.59,60.022,1556733604,"201051344000983","174011545737251",32.36,7.70,0,335.74,389.84,69.3,65.0,0.579,1285659.0,1285659.0,18275,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733625,433583.00
05/01/2019 14:00,2,2.178,ACTIVE,213.51,359.18,60.033,1556733604,"201051344001203","174011545737251",31.81,8.50,0,332.43,389.54,70.2,65.8,0.583,1274750.9,1274750.9,26568,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733626,433584.00
05/01/2019 14:00,2,2.158,ACTIVE,213.06,359.48,60.049,1556733604,"201051344001230","174011545737251",31.79,7.00,0,333.33,390.14,69.5,65.1,0.566,1270935.8,1270935.8,26401,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733627,433585.00
05/01/2019 14:00,2,2.148,ACTIVE,213.06,360.99,60.006,1556733604,"201051344000646","174011545737251",31.81,7.70,0,332.73,389.54,69.2,64.9,0.575,1264535.5,1264535.5,26543,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733628,433586.00
05/01/2019 14:00,2,2.148,ACTIVE,214.19,358.58,60.012,1556733604,"201051344000867","174011545737251",31.75,9.70,0,333.63,389.84,69.1,64.7,0.552,1262820.9,1262820.9,50472,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733629,433587.00
05/01/2019 14:00,2,2.148,ACTIVE,214.19,359.18,60.022,1556733604,"201051344000633","174011545737251",31.69,9.30,0,334.84,387.74,69.0,64.7,0.557,1260217.1,1260217.1,50569,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733630,433588.00
05/01/2019 14:00,2,2.166,ACTIVE,212.83,360.38,60.006,1556733604,"201051344000955","174011545737251",31.89,9.00,0,334.24,390.44,70.0,65.6,0.570,1284667.2,1284667.2,26555,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733631,433589.00
05/01/2019 14:00,2,2.152,ACTIVE,213.96,357.08,60.017,1556733604,"201051344000648","174011545737251",31.61,7.00,0,335.14,388.34,68.9,64.5,0.557,1275397.5,1275397.5,50019,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733632,433590.00
05/01/2019 14:00,2,2.141,ACTIVE,214.41,359.18,60.022,1556733604,"201051344000645","174011545737251",31.77,9.00,0,335.14,388.04,69.0,64.6,0.548,1280317.8,1280317.8,49985,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733632,433591.00
05/01/2019 14:00,2,2.164,ACTIVE,214.19,358.28,60.012,1556733604,"201051344000569","174011545737251",31.57,7.70,0,335.44,389.24,69.2,64.9,0.561,1296504.6,1296504.6,18191,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733633,433592.00
05/01/2019 14:00,2,2.189,ACTIVE,214.41,361.29,60.028,1556733604,"179051228000119","174011545737251",31.97,10.70,0,335.74,392.85,71.0,66.6,0.570,83527.2,83527.2,18307,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556733634,433593.00
05/01/2019 14:15,2,1.768,ACTIVE,213.06,354.37,60.006,1556734504,"201051344000579","174011545737251",31.59,7.00,0,336.94,391.34,56.5,52.7,0.455,1296409.6,1296409.6,18640,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734505,433594.00
05/01/2019 14:15,2,1.783,ACTIVE,212.16,354.67,60.012,1556734504,"201051344001025","174011545737251",31.61,7.30,0,334.24,391.04,57.1,53.2,0.460,1278804.8,1278804.8,26571,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734506,433595.00
05/01/2019 14:15,2,1.762,ACTIVE,212.38,357.08,60.001,1556734504,"201051344001093","174011545737251",31.83,7.70,0,335.14,390.44,56.8,52.9,0.446,1262554.8,1262554.8,26617,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734507,433596.00
05/01/2019 14:15,2,1.736,ACTIVE,212.83,352.87,60.006,1556734504,"201051344000458","174011545737251",31.53,10.70,0,335.44,387.14,55.4,51.6,0.451,1279396.5,1279396.5,18396,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734508,433597.00
05/01/2019 14:15,2,1.797,ACTIVE,211.93,355.28,60.017,1556734504,"201051344000890","174011545737251",31.67,7.70,0,334.24,391.04,57.6,53.7,0.460,1277278.0,1277278.0,26531,0,0,0,L,1122011218,1,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734509,433598.00
05/01/2019 14:15,2,1.766,ACTIVE,212.83,347.16,59.985,1556734504,"201051344000988","174011545737251",20.65,6.70,0,324.32,373.01,36.9,33.7,0.305,986015.8,986015.8,18724,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734510,433599.00
05/01/2019 14:15,2,1.748,ACTIVE,212.83,356.78,60.006,1556734504,"201051344000582","174011545737251",31.75,7.70,0,333.93,389.24,56.2,52.3,0.451,1256030.2,1256030.2,26504,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734511,433600.00
05/01/2019 14:15,2,1.760,ACTIVE,212.61,354.07,60.022,1556734504,"201051344000868","174011545737251",31.53,6.70,0,334.54,388.64,56.2,52.3,0.455,1264651.3,1264651.3,50442,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734512,433601.00
05/01/2019 14:15,2,1.738,ACTIVE,213.29,357.08,60.012,1556734504,"201051344000576","174011545737251",31.85,8.00,0,335.14,388.94,56.1,52.2,0.446,1282669.6,1282669.6,22488,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734513,433602.00
05/01/2019 14:15,2,1.748,ACTIVE,212.83,351.97,59.990,1556734504,"201051344001158","174011545737251",31.33,6.70,0,334.24,388.94,55.5,51.7,0.455,1259387.8,1259387.8,18707,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734514,433603.00
05/01/2019 14:15,2,1.752,ACTIVE,212.38,353.17,59.985,1556734504,"201051344000917","174011545737251",31.49,9.70,0,334.84,388.94,55.9,52.0,0.455,1272524.3,1272524.3,26423,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734515,433604.00
05/01/2019 14:15,2,1.803,ACTIVE,212.16,344.76,60.006,1556734504,"201051344000417","174011545737251",20.81,7.00,0,323.41,370.00,38.1,34.8,0.301,1020609.1,1020609.1,26571,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734516,433605.00
05/01/2019 14:15,2,1.775,ACTIVE,212.16,355.58,59.996,1556734504,"201051344000685","174011545737251",31.73,7.30,0,334.84,388.94,57.1,53.2,0.486,1278921.3,1278921.3,26589,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734517,433606.00
05/01/2019 14:15,2,1.783,ACTIVE,212.61,356.18,59.969,1556734504,"201051344000651","174011545737251",31.81,7.70,0,334.24,388.94,57.5,53.5,0.460,1271840.1,1271840.1,26555,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734518,433607.00
05/01/2019 14:15,2,1.762,ACTIVE,211.93,357.08,60.001,1556734504,"201051344000594","174011545737251",31.81,8.00,0,335.14,390.44,56.8,52.9,0.446,1284221.5,1284221.5,50433,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734519,433608.00
05/01/2019 14:15,2,1.760,ACTIVE,212.83,355.88,59.975,1556734504,"201051344000469","174011545737251",31.67,6.70,0,334.54,391.34,56.4,52.5,0.464,1264272.0,1264272.0,18681,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734520,433609.00
05/01/2019 14:15,2,1.793,ACTIVE,212.38,355.88,60.022,1556734504,"201051344000585","174011545737251",31.69,7.70,0,334.84,388.94,57.6,53.7,0.464,1285160.6,1285160.6,26614,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734521,433610.00
05/01/2019 14:15,2,1.771,ACTIVE,213.51,354.67,59.985,1556734504,"201051344000853","174011545737251",31.65,7.70,0,336.04,389.54,56.8,52.9,0.460,1287666.5,1287666.5,18281,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734522,433611.00
05/01/2019 14:15,2,1.756,ACTIVE,212.16,357.08,59.990,1556734504,"201051344001145","174011545737251",31.87,7.00,0,335.14,391.64,56.7,52.8,0.468,1287179.5,1287179.5,26531,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734523,433612.00
05/01/2019 14:15,2,1.787,ACTIVE,212.38,358.28,59.990,1556734504,"201051344000438","174011545737251",31.95,8.50,0,336.34,392.85,57.9,53.9,0.464,1280217.2,1280217.2,26562,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734524,433613.00
05/01/2019 14:15,2,1.756,ACTIVE,212.16,356.78,60.017,1556734504,"201051344001135","174011545737251",31.89,9.70,0,334.24,388.64,56.7,52.8,0.455,1267046.2,1267046.2,26510,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734525,433614.00
05/01/2019 14:15,2,1.738,ACTIVE,212.83,356.48,60.006,1556734504,"201051344000983","174011545737251",31.75,8.00,0,335.44,391.04,55.9,52.1,0.468,1285673.6,1285673.6,18276,0,0,0,L,1122011218,1,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734526,433615.00
05/01/2019 14:15,2,1.762,ACTIVE,212.38,354.97,59.990,1556734504,"201051344001203","174011545737251",31.71,8.00,0,334.54,391.94,56.6,52.7,0.468,1274765.7,1274765.7,26569,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734527,433616.00
05/01/2019 14:15,2,1.740,ACTIVE,211.93,357.68,59.990,1556734504,"201051344001230","174011545737251",31.79,7.00,0,332.73,390.14,56.1,52.2,0.460,1270950.4,1270950.4,26402,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734528,433617.00
05/01/2019 14:15,2,1.742,ACTIVE,211.70,356.18,59.980,1556734504,"201051344000646","174011545737251",31.71,7.70,0,330.03,389.24,55.9,52.1,0.460,1264550.1,1264550.1,26544,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734529,433618.00
05/01/2019 14:15,2,1.744,ACTIVE,212.83,352.27,59.996,1556734504,"201051344000867","174011545737251",31.45,9.30,0,335.14,387.74,55.6,51.7,0.429,1262835.4,1262835.4,50473,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734530,433619.00
05/01/2019 14:15,2,1.732,ACTIVE,213.29,354.67,59.980,1556734504,"201051344000633","174011545737251",31.67,9.70,0,333.93,387.74,55.6,51.7,0.446,1260231.7,1260231.7,50570,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734531,433620.00
05/01/2019 14:15,2,1.742,ACTIVE,211.70,358.28,59.996,1556734504,"201051344000955","174011545737251",32.07,8.50,0,335.14,389.54,56.6,52.7,0.451,1284682.1,1284682.1,26556,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734532,433621.00
05/01/2019 14:15,2,1.732,ACTIVE,212.83,353.77,60.017,1556734504,"201051344000648","174011545737251",31.63,7.00,0,335.44,388.94,55.6,51.7,0.446,1275412.1,1275412.1,50020,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734533,433622.00
05/01/2019 14:15,2,1.736,ACTIVE,213.29,352.87,59.964,1556734504,"201051344000645","174011545737251",31.47,9.00,0,335.44,387.44,55.4,51.5,0.442,1280332.5,1280332.5,49986,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734534,433623.00
05/01/2019 14:15,2,1.748,ACTIVE,213.06,353.77,59.975,1556734504,"201051344000569","174011545737251",31.55,7.70,0,335.74,390.14,55.9,52.0,0.451,1296519.4,1296519.4,18192,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734535,433624.00
05/01/2019 14:15,2,1.777,ACTIVE,213.29,357.08,59.985,1556734504,"179051228000119","174011545737251",31.95,10.70,0,335.44,394.35,57.5,53.6,0.468,83542.4,83542.4,18308,0,0,0,L,46974696,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556734536,433625.00
05/01/2019 14:30,2,1.404,ACTIVE,213.06,351.97,60.017,1556735404,"201051344000579","174011545737251",31.71,6.70,0,335.44,382.63,45.2,41.7,0.358,1296421.4,1296421.4,18641,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735405,433626.00
05/01/2019 14:30,2,1.398,ACTIVE,212.61,352.57,60.006,1556735404,"201051344001025","174011545737251",31.77,7.30,0,332.43,383.53,45.0,41.5,0.349,1278816.7,1278816.7,26572,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735406,433627.00
05/01/2019 14:30,2,1.391,ACTIVE,212.83,353.77,60.006,1556735404,"201051344001093","174011545737251",31.81,7.70,0,333.33,382.33,44.8,41.3,0.336,1262566.6,1262566.6,26618,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735407,433628.00
05/01/2019 14:30,2,1.365,ACTIVE,212.83,348.96,60.012,1556735404,"201051344000458","174011545737251",31.49,10.30,0,334.24,379.92,43.5,40.1,0.349,1279408.1,1279408.1,18397,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735408,433629.00
05/01/2019 14:30,2,1.428,ACTIVE,212.16,348.06,59.996,1556735404,"201051344000890","174011545737251",31.23,7.70,0,332.13,381.42,45.2,41.7,0.358,1277290.0,1277290.0,26532,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735409,433630.00
05/01/2019 14:30,2,1.365,ACTIVE,212.83,344.76,60.006,1556735404,"201051344000988","174011545737251",20.69,6.70,0,332.13,364.89,28.6,25.7,0.230,986023.3,986023.3,18725,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735410,433631.00
05/01/2019 14:30,2,1.379,ACTIVE,213.06,348.96,60.033,1556735404,"201051344000582","174011545737251",31.29,7.30,0,331.23,380.82,43.7,40.3,0.345,1256041.9,1256041.9,26505,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735410,433632.00
05/01/2019 14:30,2,1.365,ACTIVE,212.61,349.56,60.006,1556735404,"201051344000868","174011545737251",31.41,6.70,0,333.03,380.22,43.5,40.0,0.349,1264663.0,1264663.0,50443,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735411,433633.00
05/01/2019 14:30,2,1.363,ACTIVE,213.29,349.86,60.012,1556735404,"201051344000576","174011545737251",31.49,7.70,0,334.54,379.92,43.5,40.1,0.340,1282681.3,1282681.3,22489,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735412,433634.00
05/01/2019 14:30,2,1.355,ACTIVE,213.06,346.86,60.012,1556735404,"201051344001158","174011545737251",31.07,6.30,0,332.43,379.02,42.7,39.3,0.345,1259399.3,1259399.3,18708,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735413,433635.00
05/01/2019 14:30,2,1.352,ACTIVE,212.83,347.76,60.028,1556735404,"201051344000917","174011545737251",31.13,9.30,0,332.43,382.03,42.7,39.3,0.340,1272535.8,1272535.8,26424,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735414,433636.00
05/01/2019 14:30,2,1.420,ACTIVE,212.61,342.35,60.012,1556735404,"201051344000417","174011545737251",20.34,6.70,0,329.43,360.99,29.2,26.3,0.230,1020616.8,1020616.8,26572,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735415,433637.00
05/01/2019 14:30,2,1.363,ACTIVE,212.61,349.56,60.006,1556735404,"201051344000685","174011545737251",31.39,7.00,0,332.73,381.12,43.4,39.9,0.362,1278933.0,1278933.0,26590,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735416,433638.00
05/01/2019 14:30,2,1.375,ACTIVE,212.83,348.96,59.990,1556735404,"201051344000651","174011545737251",31.39,7.70,0,333.63,382.03,43.8,40.3,0.345,1271851.9,1271851.9,26556,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735417,433639.00
05/01/2019 14:30,2,1.363,ACTIVE,212.16,349.26,59.996,1556735404,"201051344000594","174011545737251",31.33,7.70,0,331.83,382.63,43.3,39.9,0.327,1284233.2,1284233.2,50434,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735418,433640.00
05/01/2019 14:30,2,1.354,ACTIVE,213.06,347.76,60.012,1556735404,"201051344000469","174011545737251",31.27,6.70,0,333.93,382.93,42.9,39.4,0.349,1264283.6,1264283.6,18682,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735419,433641.00
05/01/2019 14:30,2,1.357,ACTIVE,212.83,351.37,60.006,1556735404,"201051344000585","174011545737251",31.63,7.30,0,332.73,381.42,43.5,40.0,0.349,1285172.4,1285172.4,26615,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735420,433642.00
05/01/2019 14:30,2,1.348,ACTIVE,213.29,349.86,60.012,1556735404,"201051344000853","174011545737251",31.49,7.30,0,335.14,380.82,43.0,39.6,0.336,1287678.2,1287678.2,18282,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735421,433643.00
05/01/2019 14:30,2,1.334,ACTIVE,212.61,349.26,60.001,1556735404,"201051344001145","174011545737251",31.49,6.70,0,334.54,382.63,42.5,39.1,0.336,1287191.2,1287191.2,26532,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735422,433644.00
