ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 14:30,2,1.350,ACTIVE,212.61,353.77,59.975,1556735404,"201051344000438","174011545737251",31.91,7.70,0,336.94,384.13,43.6,40.2,0.340,1280229.1,1280229.1,26563,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735423,433645.00
05/01/2019 14:30,2,1.352,ACTIVE,212.16,347.16,60.012,1556735404,"201051344001135","174011545737251",31.23,9.30,0,330.03,381.12,42.8,39.4,0.327,1267057.9,1267057.9,26511,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735424,433646.00
05/01/2019 14:30,2,1.316,ACTIVE,212.83,350.47,60.028,1556735404,"201051344000983","174011545737251",31.53,7.70,0,333.93,382.03,42.1,38.7,0.340,1285685.1,1285685.1,18277,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735425,433647.00
05/01/2019 14:30,2,1.328,ACTIVE,212.83,349.26,60.017,1556735404,"201051344001203","174011545737251",31.51,7.70,0,332.73,381.12,42.4,39.0,0.340,1274777.3,1274777.3,26570,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735426,433648.00
05/01/2019 14:30,2,1.305,ACTIVE,212.16,351.07,60.012,1556735404,"201051344001230","174011545737251",31.61,6.70,0,330.03,382.93,41.8,38.4,0.331,1270961.9,1270961.9,26403,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735427,433649.00
05/01/2019 14:30,2,1.326,ACTIVE,211.93,348.06,60.012,1556735404,"201051344000646","174011545737251",31.27,7.30,0,328.52,381.42,42.0,38.6,0.340,1264561.7,1264561.7,26545,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735428,433650.00
05/01/2019 14:30,2,1.318,ACTIVE,212.83,347.16,60.049,1556735404,"201051344000867","174011545737251",31.27,9.00,0,333.63,379.62,41.8,38.4,0.318,1262846.9,1262846.9,50474,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735429,433651.00
05/01/2019 14:30,2,1.307,ACTIVE,213.29,349.86,60.006,1556735404,"201051344000633","174011545737251",31.53,9.00,0,334.24,380.82,41.8,38.4,0.327,1260243.2,1260243.2,50571,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735430,433652.00
05/01/2019 14:30,2,1.342,ACTIVE,211.93,350.17,60.012,1556735404,"201051344000955","174011545737251",31.53,8.00,0,330.33,382.63,42.9,39.4,0.331,1284693.9,1284693.9,26557,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735431,433653.00
05/01/2019 14:30,2,1.320,ACTIVE,212.83,347.76,59.975,1556735404,"201051344000648","174011545737251",31.37,6.70,0,334.54,381.73,41.9,38.5,0.331,1275423.7,1275423.7,50021,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735432,433654.00
05/01/2019 14:30,2,1.314,ACTIVE,213.06,348.36,59.996,1556735404,"201051344000645","174011545737251",31.35,8.50,0,334.24,378.42,41.8,38.4,0.327,1280344.0,1280344.0,49987,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735433,433655.00
05/01/2019 14:30,2,1.338,ACTIVE,212.83,347.16,60.022,1556735404,"201051344000569","174011545737251",31.15,7.70,0,333.93,381.73,42.2,38.8,0.340,1296531.0,1296531.0,18193,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735434,433656.00
05/01/2019 14:30,2,1.361,ACTIVE,213.29,353.17,60.033,1556735404,"179051228000119","174011545737251",31.87,10.30,0,335.14,380.82,44.0,40.5,0.336,83554.5,83554.5,18309,0,0,0,L,46974696,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556735435,433657.00
05/01/2019 14:45,2,1.426,ACTIVE,213.06,355.28,60.054,1556736304,"201051344000579","174011545737251",31.95,6.70,0,332.13,377.82,46.2,42.6,0.367,1296431.1,1296431.1,18642,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736305,433658.00
05/01/2019 14:45,2,1.426,ACTIVE,212.61,353.17,59.996,1556736304,"201051344001025","174011545737251",31.87,6.70,0,331.23,376.31,46.0,42.5,0.362,1278826.3,1278826.3,26573,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736306,433659.00
05/01/2019 14:45,2,1.436,ACTIVE,212.83,351.67,60.022,1556736304,"201051344001093","174011545737251",31.53,7.30,0,330.63,373.61,45.9,42.3,0.349,1262576.2,1262576.2,26619,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736307,433660.00
05/01/2019 14:45,2,1.422,ACTIVE,213.06,347.16,60.017,1556736304,"201051344000458","174011545737251",31.13,9.70,0,333.03,372.71,44.8,41.3,0.362,1279417.4,1279417.4,18398,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736308,433661.00
05/01/2019 14:45,2,1.457,ACTIVE,212.38,349.26,60.028,1556736304,"201051344000890","174011545737251",31.39,7.00,0,330.93,374.81,46.4,42.9,0.362,1277299.7,1277299.7,26533,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736309,433662.00
05/01/2019 14:45,2,1.422,ACTIVE,212.83,345.96,60.028,1556736304,"201051344000988","174011545737251",20.52,6.30,0,331.53,360.08,29.6,26.6,0.234,986029.3,986029.3,18726,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736310,433663.00
05/01/2019 14:45,2,1.418,ACTIVE,213.29,350.17,60.038,1556736304,"201051344000582","174011545737251",31.37,7.00,0,331.23,373.31,45.1,41.6,0.358,1256051.3,1256051.3,26506,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736311,433664.00
05/01/2019 14:45,2,1.426,ACTIVE,212.83,348.36,60.038,1556736304,"201051344000868","174011545737251",31.15,6.30,0,330.33,373.01,45.0,41.5,0.358,1264672.4,1264672.4,50444,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736312,433665.00
05/01/2019 14:45,2,1.418,ACTIVE,213.51,349.56,60.028,1556736304,"201051344000576","174011545737251",31.31,7.70,0,332.13,374.51,45.0,41.5,0.349,1282690.7,1282690.7,22490,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736313,433666.00
05/01/2019 14:45,2,1.408,ACTIVE,213.29,348.06,60.043,1556736304,"201051344001158","174011545737251",31.11,6.00,0,330.93,372.11,44.5,41.0,0.362,1259408.6,1259408.6,18709,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736314,433667.00
05/01/2019 14:45,2,1.400,ACTIVE,212.83,348.66,60.022,1556736304,"201051344000917","174011545737251",31.21,9.00,0,331.53,373.31,44.3,40.8,0.354,1272545.0,1272545.0,26425,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736315,433668.00
05/01/2019 14:45,2,1.471,ACTIVE,212.83,342.65,60.028,1556736304,"201051344000417","174011545737251",20.48,6.70,0,330.63,357.38,30.5,27.5,0.239,1020623.0,1020623.0,26573,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736316,433669.00
05/01/2019 14:45,2,1.430,ACTIVE,212.83,348.36,60.043,1556736304,"201051344000685","174011545737251",31.23,7.00,0,332.13,375.41,45.3,41.8,0.376,1278942.5,1278942.5,26591,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736316,433670.00
05/01/2019 14:45,2,1.441,ACTIVE,213.06,350.77,60.022,1556736304,"201051344000651","174011545737251",31.49,7.30,0,331.53,374.51,46.0,42.5,0.358,1271861.5,1271861.5,26557,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736318,433671.00
05/01/2019 14:45,2,1.404,ACTIVE,212.38,354.97,60.028,1556736304,"201051344000594","174011545737251",31.87,7.30,0,330.33,375.11,45.4,41.9,0.345,1284242.7,1284242.7,50435,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736319,433672.00
05/01/2019 14:45,2,1.406,ACTIVE,213.29,350.77,60.028,1556736304,"201051344000469","174011545737251",31.59,6.30,0,331.53,374.51,45.0,41.5,0.362,1264293.1,1264293.1,18683,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736320,433673.00
05/01/2019 14:45,2,1.414,ACTIVE,213.06,355.28,60.017,1556736304,"201051344000585","174011545737251",31.99,7.30,0,330.93,376.01,45.9,42.3,0.362,1285182.0,1285182.0,26616,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736321,433674.00
05/01/2019 14:45,2,1.400,ACTIVE,213.51,354.67,60.028,1556736304,"201051344000853","174011545737251",31.97,7.00,0,333.63,376.01,45.4,41.8,0.358,1287687.7,1287687.7,18283,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736322,433675.00
05/01/2019 14:45,2,1.420,ACTIVE,212.61,351.07,60.006,1556736304,"201051344001145","174011545737251",31.57,6.30,0,332.43,375.11,45.4,41.9,0.367,1287200.5,1287200.5,26533,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736323,433676.00
05/01/2019 14:45,2,1.438,ACTIVE,212.61,356.18,60.028,1556736304,"201051344000438","174011545737251",32.07,7.30,0,331.23,377.52,46.7,43.1,0.367,1280238.8,1280238.8,26564,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736324,433677.00
05/01/2019 14:45,2,1.434,ACTIVE,212.38,351.07,60.028,1556736304,"201051344001135","174011545737251",31.55,8.50,0,330.63,374.21,45.8,42.3,0.358,1267067.3,1267067.3,26512,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736325,433678.00
05/01/2019 14:45,2,1.410,ACTIVE,213.06,351.67,60.028,1556736304,"201051344000983","174011545737251",31.53,7.30,0,331.83,374.81,45.0,41.5,0.371,1285694.5,1285694.5,18278,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736326,433679.00
05/01/2019 14:45,2,1.436,ACTIVE,212.83,349.56,60.022,1556736304,"201051344001203","174011545737251",31.45,7.70,0,330.93,377.52,45.8,42.2,0.371,1274786.7,1274786.7,26571,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736327,433680.00
05/01/2019 14:45,2,1.414,ACTIVE,212.38,351.97,60.033,1556736304,"201051344001230","174011545737251",31.61,6.70,0,329.73,373.91,45.3,41.8,0.367,1270971.2,1270971.2,26404,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736327,433681.00
05/01/2019 14:45,2,1.426,ACTIVE,212.16,351.97,60.049,1556736304,"201051344000646","174011545737251",31.55,6.70,0,330.33,373.91,45.6,42.1,0.371,1264571.0,1264571.0,26546,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736328,433682.00
05/01/2019 14:45,2,1.418,ACTIVE,213.06,350.17,59.985,1556736304,"201051344000867","174011545737251",31.51,8.00,0,331.23,371.81,45.3,41.8,0.354,1262856.3,1262856.3,50475,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736329,433683.00
05/01/2019 14:45,2,1.434,ACTIVE,213.51,349.26,60.033,1556736304,"201051344000633","174011545737251",31.23,8.00,0,331.83,373.61,45.4,41.9,0.358,1260252.6,1260252.6,50572,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736330,433684.00
05/01/2019 14:45,2,1.461,ACTIVE,212.16,352.57,60.038,1556736304,"201051344000955","174011545737251",31.63,7.70,0,329.73,375.71,46.8,43.2,0.371,1284703.5,1284703.5,26558,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736331,433685.00
05/01/2019 14:45,2,1.428,ACTIVE,213.06,350.17,60.038,1556736304,"201051344000648","174011545737251",31.51,6.30,0,332.73,375.41,45.6,42.1,0.362,1275433.1,1275433.1,50022,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736332,433686.00
05/01/2019 14:45,2,1.434,ACTIVE,213.29,348.96,60.043,1556736304,"201051344000645","174011545737251",31.35,8.00,0,332.43,371.81,45.5,42.0,0.358,1280353.4,1280353.4,49988,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736333,433687.00
05/01/2019 14:45,2,1.430,ACTIVE,213.06,354.07,60.038,1556736304,"201051344000569","174011545737251",31.87,7.30,0,332.73,376.92,46.1,42.6,0.367,1296540.6,1296540.6,18194,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736334,433688.00
05/01/2019 14:45,2,1.492,ACTIVE,213.29,352.57,60.022,1556736304,"179051228000119","174011545737251",31.67,10.00,0,333.03,376.62,47.9,44.3,0.376,83564.4,83564.4,18310,0,0,0,L,46974696,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556736335,433689.00
05/01/2019 15:00,2,2.070,ACTIVE,214.41,363.69,60.001,1556737204,"201051344000579","174011545737251",32.32,6.70,0,335.74,389.24,67.8,63.5,0.552,1296443.5,1296443.5,18643,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737205,433690.00
05/01/2019 15:00,2,2.156,ACTIVE,213.96,356.18,60.012,1556737204,"201051344001025","174011545737251",31.49,6.70,0,333.93,388.34,68.8,64.4,0.552,1278838.9,1278838.9,26574,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737206,433691.00
05/01/2019 15:00,2,2.119,ACTIVE,213.96,358.88,60.006,1556737204,"201051344001093","174011545737251",31.77,7.30,0,334.24,387.14,68.2,63.9,0.535,1262588.7,1262588.7,26620,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737207,433692.00
05/01/2019 15:00,2,2.107,ACTIVE,214.41,357.08,60.012,1556737204,"201051344000458","174011545737251",31.69,9.70,0,332.13,385.33,67.6,63.4,0.548,1279429.7,1279429.7,18399,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737208,433693.00
05/01/2019 15:00,2,2.139,ACTIVE,213.74,361.89,59.996,1556737204,"201051344000890","174011545737251",32.14,7.30,0,333.63,389.24,69.7,65.3,0.557,1277312.4,1277312.4,26534,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737209,433694.00
05/01/2019 15:00,2,2.133,ACTIVE,214.19,352.87,60.006,1556737204,"201051344000988","174011545737251",20.99,6.70,0,332.43,370.30,45.4,41.9,0.371,986037.3,986037.3,18727,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737210,433695.00
05/01/2019 15:00,2,2.150,ACTIVE,214.41,358.58,60.006,1556737204,"201051344000582","174011545737251",31.61,7.00,0,333.33,388.94,68.9,64.6,0.552,1256063.6,1256063.6,26507,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737211,433696.00
05/01/2019 15:00,2,2.139,ACTIVE,213.96,361.29,59.996,1556737204,"201051344000868","174011545737251",31.95,6.30,0,332.13,386.83,69.1,64.8,0.561,1264684.8,1264684.8,50445,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737212,433697.00
05/01/2019 15:00,2,2.172,ACTIVE,214.64,357.98,60.006,1556737204,"201051344000576","174011545737251",31.63,8.00,0,333.63,389.24,69.6,65.2,0.557,1282703.1,1282703.1,22491,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737212,433698.00
05/01/2019 15:00,2,2.135,ACTIVE,214.64,361.59,60.012,1556737204,"201051344001158","174011545737251",31.97,6.00,0,332.73,387.44,69.2,64.8,0.570,1259420.8,1259420.8,18710,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737214,433699.00
05/01/2019 15:00,2,2.164,ACTIVE,214.19,356.18,60.006,1556737204,"201051344000917","174011545737251",31.53,9.00,0,330.63,387.14,69.1,64.8,0.566,1272557.3,1272557.3,26426,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737214,433700.00
05/01/2019 15:00,2,2.213,ACTIVE,213.74,349.26,59.964,1556737204,"201051344000417","174011545737251",20.93,6.30,0,330.93,367.30,47.0,43.4,0.380,1020631.2,1020631.2,26574,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737215,433701.00
05/01/2019 15:00,2,2.188,ACTIVE,213.74,362.49,60.006,1556737204,"201051344000685","174011545737251",31.99,7.00,0,331.83,389.24,70.9,66.5,0.597,1278955.0,1278955.0,26592,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737216,433702.00
05/01/2019 15:00,2,2.232,ACTIVE,214.41,358.58,60.001,1556737204,"201051344000651","174011545737251",31.69,7.30,0,334.24,389.24,71.7,67.2,0.579,1271874.1,1271874.1,26558,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737217,433703.00
05/01/2019 15:00,2,2.199,ACTIVE,213.06,361.59,60.006,1556737204,"201051344000594","174011545737251",31.95,7.30,0,333.63,388.94,71.2,66.7,0.561,1284255.3,1284255.3,50436,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737218,433704.00
05/01/2019 15:00,2,2.188,ACTIVE,213.96,360.38,60.006,1556737204,"201051344000469","174011545737251",31.79,6.00,0,334.54,389.54,70.4,66.1,0.592,1264305.5,1264305.5,18684,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737219,433705.00
05/01/2019 15:00,2,2.221,ACTIVE,213.96,359.78,59.980,1556737204,"201051344000585","174011545737251",31.75,7.00,0,334.54,390.74,71.4,67.0,0.588,1285194.6,1285194.6,26617,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737221,433706.00
05/01/2019 15:00,2,2.201,ACTIVE,214.64,360.69,60.006,1556737204,"201051344000853","174011545737251",31.81,6.70,0,336.04,388.94,70.9,66.5,0.575,1287700.3,1287700.3,18284,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737222,433707.00
05/01/2019 15:00,2,2.180,ACTIVE,213.51,357.98,60.012,1556737204,"201051344001145","174011545737251",31.59,6.00,0,335.14,390.14,69.8,65.4,0.570,1287213.0,1287213.0,26534,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737223,433708.00
05/01/2019 15:00,2,2.164,ACTIVE,213.51,365.80,60.017,1556737204,"201051344000438","174011545737251",32.46,7.30,0,336.04,391.64,71.2,66.8,0.566,1280251.6,1280251.6,26565,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737224,433709.00
05/01/2019 15:00,2,2.189,ACTIVE,213.29,356.78,60.006,1556737204,"201051344001135","174011545737251",31.51,8.50,0,334.24,387.74,69.9,65.6,0.552,1267079.9,1267079.9,26513,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737225,433710.00
05/01/2019 15:00,2,2.156,ACTIVE,213.96,358.58,60.022,1556737204,"201051344000983","174011545737251",31.71,7.30,0,334.54,390.74,69.3,64.9,0.583,1285706.8,1285706.8,18279,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737226,433711.00
05/01/2019 15:00,2,2.146,ACTIVE,213.74,359.48,60.017,1556737204,"201051344001203","174011545737251",31.89,7.70,0,333.93,391.64,69.3,65.0,0.575,1274799.2,1274799.2,26572,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737227,433712.00
05/01/2019 15:00,2,2.100,ACTIVE,213.29,360.99,60.006,1556737204,"201051344001230","174011545737251",31.99,6.70,0,333.03,390.44,68.0,63.7,0.552,1270983.5,1270983.5,26405,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737227,433713.00
05/01/2019 15:00,2,2.129,ACTIVE,213.06,358.88,60.001,1556737204,"201051344000646","174011545737251",31.67,7.00,0,333.03,389.24,68.3,64.0,0.561,1264583.5,1264583.5,26547,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737228,433714.00
05/01/2019 15:00,2,2.141,ACTIVE,213.74,354.97,60.017,1556737204,"201051344000867","174011545737251",31.37,8.50,0,331.83,387.14,68.1,63.8,0.535,1262868.7,1262868.7,50476,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737229,433715.00
05/01/2019 15:00,2,2.090,ACTIVE,213.96,361.29,60.017,1556737204,"201051344000633","174011545737251",32.08,8.00,0,331.83,387.74,68.0,63.7,0.548,1260265.0,1260265.0,50573,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737230,433716.00
05/01/2019 15:00,2,2.123,ACTIVE,213.06,360.38,60.017,1556737204,"201051344000955","174011545737251",31.85,7.70,0,334.54,391.94,68.5,64.2,0.557,1284716.2,1284716.2,26559,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737231,433717.00
05/01/2019 15:00,2,2.102,ACTIVE,213.96,358.28,60.022,1556737204,"201051344000648","174011545737251",31.71,6.30,0,334.54,388.94,67.5,63.2,0.548,1275445.6,1275445.6,50023,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737232,433718.00
05/01/2019 15:00,2,2.107,ACTIVE,213.96,357.38,60.012,1556737204,"201051344000645","174011545737251",31.65,8.00,0,335.14,387.44,67.5,63.3,0.539,1280365.9,1280365.9,49989,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737233,433719.00
05/01/2019 15:00,2,2.121,ACTIVE,213.74,356.78,60.017,1556737204,"201051344000569","174011545737251",31.51,7.30,0,335.14,388.94,67.7,63.5,0.557,1296553.2,1296553.2,18195,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737234,433720.00
05/01/2019 15:00,2,2.121,ACTIVE,214.19,360.38,60.006,1556737204,"179051228000119","174011545737251",32.18,10.00,0,333.33,390.14,69.2,64.9,0.566,83577.5,83577.5,18311,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556737235,433721.00
05/01/2019 15:15,2,1.908,ACTIVE,214.19,358.88,60.012,1556738104,"201051344000579","174011545737251",31.93,6.70,0,336.94,392.55,61.8,57.7,0.499,1296459.2,1296459.2,18644,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738105,433722.00
05/01/2019 15:15,2,1.924,ACTIVE,213.74,356.48,60.017,1556738104,"201051344001025","174011545737251",31.73,7.00,0,334.54,391.34,61.9,57.8,0.499,1278854.6,1278854.6,26575,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738106,433723.00
05/01/2019 15:15,2,1.896,ACTIVE,213.96,356.78,60.017,1556738104,"201051344001093","174011545737251",31.71,7.70,0,335.74,389.84,60.9,56.9,0.473,1262604.2,1262604.2,26621,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738107,433724.00
05/01/2019 15:15,2,1.881,ACTIVE,213.96,354.97,60.006,1556738104,"201051344000458","174011545737251",31.67,10.30,0,336.04,388.04,60.3,56.3,0.486,1279445.0,1279445.0,18400,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738108,433725.00
05/01/2019 15:15,2,1.883,ACTIVE,213.51,360.69,60.017,1556738104,"201051344000890","174011545737251",32.14,7.70,0,334.24,391.64,61.3,57.3,0.491,1277328.2,1277328.2,26535,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738109,433726.00
05/01/2019 15:15,2,1.914,ACTIVE,213.96,349.26,60.038,1556738104,"201051344000988","174011545737251",20.52,6.70,0,333.33,372.11,39.8,36.5,0.327,986047.4,986047.4,18728,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738110,433727.00
05/01/2019 15:15,2,1.889,ACTIVE,214.19,353.47,60.022,1556738104,"201051344000582","174011545737251",31.19,7.30,0,334.24,391.04,59.7,55.7,0.468,1256079.1,1256079.1,26508,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738111,433728.00
05/01/2019 15:15,2,1.881,ACTIVE,213.51,354.97,60.012,1556738104,"201051344000868","174011545737251",31.51,6.70,0,334.54,390.14,60.1,56.1,0.486,1264700.3,1264700.3,50446,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738112,433729.00
05/01/2019 15:15,2,1.889,ACTIVE,214.41,355.28,59.990,1556738104,"201051344000576","174011545737251",31.41,7.70,0,335.74,390.14,60.1,56.1,0.486,1282718.6,1282718.6,22492,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738113,433730.00
05/01/2019 15:15,2,1.859,ACTIVE,214.19,354.07,60.028,1556738104,"201051344001158","174011545737251",31.43,6.30,0,335.14,389.24,59.2,55.2,0.491,1259436.2,1259436.2,18711,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738114,433731.00
05/01/2019 15:15,2,1.803,ACTIVE,213.74,358.28,60.006,1556738104,"201051344000917","174011545737251",31.99,9.30,0,334.84,388.94,58.5,54.5,0.464,1272572.5,1272572.5,26427,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738115,433732.00
05/01/2019 15:15,2,1.926,ACTIVE,213.74,347.46,60.017,1556738104,"201051344000417","174011545737251",20.50,6.70,0,332.13,369.40,40.0,36.7,0.318,1020641.4,1020641.4,26575,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738116,433733.00
05/01/2019 15:15,2,1.873,ACTIVE,213.51,354.67,60.038,1556738104,"201051344000685","174011545737251",31.51,7.00,0,334.54,391.04,59.8,55.8,0.508,1278970.6,1278970.6,26593,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738116,433734.00
05/01/2019 15:15,2,1.877,ACTIVE,213.96,356.48,60.017,1556738104,"201051344000651","174011545737251",31.69,7.70,0,335.44,390.74,60.3,56.3,0.482,1271889.9,1271889.9,26559,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738117,433735.00
05/01/2019 15:15,2,1.871,ACTIVE,213.29,354.97,60.054,1556738104,"201051344000594","174011545737251",31.49,7.70,0,334.84,391.34,59.7,55.7,0.464,1284270.9,1284270.9,50437,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738118,433736.00
05/01/2019 15:15,2,1.832,ACTIVE,214.19,358.58,60.022,1556738104,"201051344000469","174011545737251",31.89,6.30,0,335.74,391.04,59.2,55.2,0.482,1264321.0,1264321.0,18685,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738119,433737.00
05/01/2019 15:15,2,1.883,ACTIVE,213.96,353.17,59.980,1556738104,"201051344000585","174011545737251",31.39,7.70,0,335.14,391.34,59.9,55.9,0.477,1285210.2,1285210.2,26618,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738121,433738.00
05/01/2019 15:15,2,1.850,ACTIVE,214.64,356.48,60.038,1556738104,"201051344000853","174011545737251",31.75,7.00,0,337.24,390.44,59.5,55.5,0.482,1287715.8,1287715.8,18285,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738122,433739.00
05/01/2019 15:15,2,1.828,ACTIVE,213.74,354.97,60.022,1556738104,"201051344001145","174011545737251",31.59,6.30,0,335.44,391.04,58.5,54.6,0.473,1287228.4,1287228.4,26535,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738123,433740.00
05/01/2019 15:15,2,1.859,ACTIVE,213.74,358.58,60.022,1556738104,"201051344000438","174011545737251",31.95,8.00,0,336.64,394.05,60.2,56.2,0.477,1280267.4,1280267.4,26566,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738124,433741.00
05/01/2019 15:15,2,1.848,ACTIVE,213.51,354.97,60.012,1556738104,"201051344001135","174011545737251",31.63,9.30,0,334.54,389.54,59.2,55.2,0.464,1267095.4,1267095.4,26514,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738125,433742.00
05/01/2019 15:15,2,1.830,ACTIVE,213.96,354.67,60.017,1556738104,"201051344000983","174011545737251",31.51,7.70,0,336.04,390.44,58.4,54.5,0.486,1285722.2,1285722.2,18280,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738126,433743.00
05/01/2019 15:15,2,1.826,ACTIVE,213.74,355.28,60.012,1556738104,"201051344001203","174011545737251",31.65,7.70,0,335.44,390.44,58.6,54.7,0.482,1274814.7,1274814.7,26573,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738127,433744.00
05/01/2019 15:15,2,1.805,ACTIVE,213.29,355.28,60.028,1556738104,"201051344001230","174011545737251",31.61,7.00,0,334.84,391.34,57.8,53.9,0.464,1270998.8,1270998.8,26406,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738128,433745.00
05/01/2019 15:15,2,1.822,ACTIVE,213.29,355.58,60.022,1556738104,"201051344000646","174011545737251",31.55,7.30,0,333.93,390.74,58.3,54.3,0.477,1264598.9,1264598.9,26548,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738128,433746.00
05/01/2019 15:15,2,1.818,ACTIVE,213.96,353.47,60.038,1556738104,"201051344000867","174011545737251",31.51,9.30,0,335.44,386.83,58.0,54.1,0.451,1262884.0,1262884.0,50477,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738129,433747.00
05/01/2019 15:15,2,1.816,ACTIVE,214.19,354.97,60.006,1556738104,"201051344000633","174011545737251",31.59,9.30,0,336.04,389.24,58.2,54.2,0.464,1260280.4,1260280.4,50574,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738130,433748.00
05/01/2019 15:15,2,1.863,ACTIVE,213.06,353.17,59.990,1556738104,"201051344000955","174011545737251",31.43,8.50,0,335.74,391.94,59.3,55.3,0.482,1284731.9,1284731.9,26560,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738131,433749.00
05/01/2019 15:15,2,1.838,ACTIVE,213.96,351.67,60.038,1556738104,"201051344000648","174011545737251",31.21,6.70,0,335.44,390.44,58.2,54.2,0.468,1275461.0,1275461.0,50024,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738132,433750.00
05/01/2019 15:15,2,1.818,ACTIVE,214.19,354.67,60.033,1556738104,"201051344000645","174011545737251",31.65,8.50,0,334.84,389.24,58.2,54.3,0.464,1280381.4,1280381.4,49990,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738133,433751.00
05/01/2019 15:15,2,1.824,ACTIVE,213.74,357.68,60.038,1556738104,"201051344000569","174011545737251",31.77,7.30,0,334.84,391.34,58.8,54.8,0.482,1296568.8,1296568.8,18196,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738134,433752.00
05/01/2019 15:15,2,1.887,ACTIVE,214.19,356.78,60.017,1556738104,"179051228000119","174011545737251",31.69,10.30,0,336.04,394.35,60.6,56.5,0.491,83593.5,83593.5,18312,0,0,0,L,46974696,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556738135,433753.00
05/01/2019 15:30,2,2.014,ACTIVE,213.29,359.18,60.017,1556739004,"201051344000579","174011545737251",31.93,7.00,0,335.14,387.74,65.2,61.0,0.530,1296473.2,1296473.2,18645,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739005,433754.00
05/01/2019 15:30,2,2.057,ACTIVE,212.83,356.18,60.028,1556739004,"201051344001025","174011545737251",31.57,7.30,0,333.03,388.04,65.8,61.5,0.530,1278868.7,1278868.7,26576,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739006,433755.00
05/01/2019 15:30,2,2.027,ACTIVE,213.06,357.68,60.065,1556739004,"201051344001093","174011545737251",31.71,7.70,0,334.84,387.14,65.2,61.0,0.517,1262618.2,1262618.2,26622,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739007,433756.00
05/01/2019 15:30,2,1.979,ACTIVE,213.29,358.58,60.001,1556739004,"201051344000458","174011545737251",31.87,10.30,0,334.54,383.53,63.9,59.8,0.517,1279458.7,1279458.7,18401,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739008,433757.00
05/01/2019 15:30,2,2.035,ACTIVE,212.61,360.69,60.017,1556739004,"201051344000890","174011545737251",32.01,7.70,0,331.83,388.94,65.9,61.7,0.526,1277342.4,1277342.4,26536,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739008,433758.00
05/01/2019 15:30,2,2.018,ACTIVE,213.29,349.26,60.022,1556739004,"201051344000988","174011545737251",20.79,6.70,0,333.33,368.50,42.6,39.2,0.345,986056.3,986056.3,18729,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739009,433759.00
05/01/2019 15:30,2,2.023,ACTIVE,213.51,357.08,60.033,1556739004,"201051344000582","174011545737251",31.51,7.30,0,333.03,385.63,64.6,60.4,0.521,1256092.9,1256092.9,26509,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739010,433760.00
05/01/2019 15:30,2,2.029,ACTIVE,212.83,356.18,60.028,1556739004,"201051344000868","174011545737251",31.45,7.00,0,333.03,384.73,64.7,60.5,0.526,1264714.1,1264714.1,50447,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739011,433761.00
05/01/2019 15:30,2,2.025,ACTIVE,213.74,357.38,60.022,1556739004,"201051344000576","174011545737251",31.59,7.70,0,334.54,385.33,64.8,60.6,0.535,1282732.5,1282732.5,22493,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739012,433762.00
05/01/2019 15:30,2,1.990,ACTIVE,213.74,357.68,60.028,1556739004,"201051344001158","174011545737251",31.73,6.30,0,333.63,384.13,64.0,59.8,0.526,1259449.9,1259449.9,18712,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739013,433763.00
05/01/2019 15:30,2,2.006,ACTIVE,213.29,356.48,60.038,1556739004,"201051344000917","174011545737251",31.59,9.70,0,333.03,385.63,64.2,60.0,0.517,1272586.2,1272586.2,26428,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739014,433764.00
05/01/2019 15:30,2,2.068,ACTIVE,212.83,346.26,60.033,1556739004,"201051344000417","174011545737251",20.77,7.00,0,329.73,366.70,43.5,40.1,0.349,1020650.6,1020650.6,26576,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739015,433765.00
05/01/2019 15:30,2,2.039,ACTIVE,213.06,357.68,60.022,1556739004,"201051344000685","174011545737251",31.71,7.30,0,332.43,387.44,65.5,61.3,0.561,1278984.6,1278984.6,26594,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739016,433766.00
05/01/2019 15:30,2,2.074,ACTIVE,213.51,355.28,60.028,1556739004,"201051344000651","174011545737251",31.41,7.30,0,333.93,386.23,66.0,61.8,0.530,1271904.1,1271904.1,26560,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739017,433767.00
05/01/2019 15:30,2,2.025,ACTIVE,212.61,359.18,60.022,1556739004,"201051344000594","174011545737251",31.83,8.00,0,333.33,386.53,65.4,61.2,0.508,1284284.8,1284284.8,50438,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739018,433768.00
05/01/2019 15:30,2,2.023,ACTIVE,213.74,356.78,60.017,1556739004,"201051344000469","174011545737251",31.65,6.70,0,334.24,386.53,64.9,60.7,0.544,1264334.8,1264334.8,18686,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739019,433769.00
05/01/2019 15:30,2,2.049,ACTIVE,213.51,358.88,60.059,1556739004,"201051344000585","174011545737251",31.75,7.30,0,333.93,386.53,65.9,61.6,0.539,1285224.3,1285224.3,26619,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739021,433770.00
05/01/2019 15:30,2,2.020,ACTIVE,213.96,359.18,60.022,1556739004,"201051344000853","174011545737251",31.97,7.30,0,335.74,385.63,65.4,61.2,0.535,1287729.8,1287729.8,18286,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739022,433771.00
05/01/2019 15:30,2,1.996,ACTIVE,212.83,361.29,60.028,1556739004,"201051344001145","174011545737251",32.12,6.70,0,334.24,387.44,64.9,60.7,0.535,1287242.2,1287242.2,26536,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739023,433772.00
05/01/2019 15:30,2,2.051,ACTIVE,213.06,360.99,60.012,1556739004,"201051344000438","174011545737251",32.03,7.70,0,336.64,388.04,66.5,62.3,0.535,1280281.6,1280281.6,26567,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739023,433773.00
05/01/2019 15:30,2,2.027,ACTIVE,212.83,358.28,60.033,1556739004,"201051344001135","174011545737251",31.81,9.30,0,332.43,385.33,65.4,61.2,0.517,1267109.4,1267109.4,26515,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739024,433774.00
05/01/2019 15:30,2,2.002,ACTIVE,213.51,359.18,60.038,1556739004,"201051344000983","174011545737251",31.81,7.30,0,334.84,386.83,64.5,60.3,0.539,1285736.0,1285736.0,18281,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739025,433775.00
05/01/2019 15:30,2,2.053,ACTIVE,213.29,355.58,60.028,1556739004,"201051344001203","174011545737251",31.43,8.00,0,333.63,387.74,65.3,61.2,0.544,1274828.6,1274828.6,26574,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739026,433776.00
05/01/2019 15:30,2,2.021,ACTIVE,212.61,356.48,60.028,1556739004,"201051344001230","174011545737251",31.57,7.00,0,330.63,387.44,64.7,60.5,0.526,1271012.6,1271012.6,26407,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739027,433777.00
05/01/2019 15:30,2,2.033,ACTIVE,212.61,355.88,60.033,1556739004,"201051344000646","174011545737251",31.49,7.00,0,330.03,387.14,64.9,60.7,0.544,1264612.7,1264612.7,26549,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739028,433778.00
05/01/2019 15:30,2,2.006,ACTIVE,213.29,357.68,60.038,1556739004,"201051344000867","174011545737251",31.79,9.30,0,333.93,384.43,64.6,60.4,0.508,1262897.8,1262897.8,50478,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739029,433779.00
05/01/2019 15:30,2,2.021,ACTIVE,213.74,355.88,60.033,1556739004,"201051344000633","174011545737251",31.57,9.00,0,333.33,384.43,64.7,60.5,0.526,1260294.2,1260294.2,50575,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739030,433780.00
05/01/2019 15:30,2,2.033,ACTIVE,212.61,361.59,60.001,1556739004,"201051344000955","174011545737251",32.08,8.50,0,332.73,387.14,66.1,61.9,0.539,1284746.1,1284746.1,26561,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739031,433781.00
05/01/2019 15:30,2,2.010,ACTIVE,213.29,358.28,60.038,1556739004,"201051344000648","174011545737251",31.83,7.00,0,332.73,385.93,64.8,60.7,0.530,1275474.8,1275474.8,50025,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739032,433782.00
05/01/2019 15:30,2,2.037,ACTIVE,213.51,354.97,60.043,1556739004,"201051344000645","174011545737251",31.49,8.50,0,333.93,384.43,65.0,60.8,0.517,1280395.2,1280395.2,49991,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739033,433783.00
05/01/2019 15:30,2,2.045,ACTIVE,213.51,358.28,60.033,1556739004,"201051344000569","174011545737251",31.69,7.70,0,334.24,387.44,65.6,61.4,0.539,1296582.8,1296582.8,18197,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739034,433784.00
05/01/2019 15:30,2,2.090,ACTIVE,213.96,359.18,60.033,1556739004,"179051228000119","174011545737251",31.77,10.30,0,334.84,386.23,67.3,63.0,0.548,83607.9,83607.9,18313,0,0,0,L,46974696,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739035,433785.00
05/01/2019 15:45,2,2.191,ACTIVE,213.96,361.59,60.022,1556739904,"201051344000579","174011545737251",31.99,7.30,0,327.32,393.75,71.0,66.6,0.575,1296489.4,1296489.4,18646,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739905,433786.00
05/01/2019 15:45,2,2.195,ACTIVE,213.06,361.59,60.022,1556739904,"201051344001025","174011545737251",32.10,7.70,0,323.72,394.05,71.3,66.9,0.570,1278885.2,1278885.2,26577,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739906,433787.00
