ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 15:45,2,2.180,ACTIVE,213.06,361.29,60.022,1556739904,"201051344001093","174011545737251",31.93,8.00,0,334.54,394.95,70.5,66.1,0.561,1262634.4,1262634.4,26623,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739907,433788.00
05/01/2019 15:45,2,2.148,ACTIVE,213.96,359.18,60.017,1556739904,"201051344000458","174011545737251",31.85,11.00,0,335.14,393.45,69.3,65.0,0.570,1279474.6,1279474.6,18402,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739908,433789.00
05/01/2019 15:45,2,2.229,ACTIVE,212.83,356.48,60.022,1556739904,"201051344000890","174011545737251",31.45,8.50,0,324.62,393.45,71.0,66.7,0.575,1277358.8,1277358.8,26537,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739909,433790.00
05/01/2019 15:45,2,2.215,ACTIVE,213.74,350.17,60.001,1556739904,"201051344000988","174011545737251",20.42,7.00,0,332.43,373.91,45.9,42.4,0.376,986066.8,986066.8,18730,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739910,433791.00
05/01/2019 15:45,2,2.154,ACTIVE,213.51,359.48,60.022,1556739904,"201051344000582","174011545737251",31.71,7.70,0,333.33,394.35,69.2,64.8,0.561,1256109.0,1256109.0,26510,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739911,433792.00
05/01/2019 15:45,2,2.164,ACTIVE,213.51,357.98,60.028,1556739904,"201051344000868","174011545737251",31.63,7.30,0,333.03,393.45,69.3,65.0,0.566,1264730.2,1264730.2,50448,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739912,433793.00
05/01/2019 15:45,2,2.178,ACTIVE,214.19,356.78,60.012,1556739904,"201051344000576","174011545737251",31.39,8.00,0,333.33,393.45,69.3,64.9,0.566,1282748.6,1282748.6,22494,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739913,433794.00
05/01/2019 15:45,2,2.152,ACTIVE,213.96,355.58,60.022,1556739904,"201051344001158","174011545737251",31.37,7.00,0,333.93,393.15,68.4,64.1,0.566,1259465.8,1259465.8,18713,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739914,433795.00
05/01/2019 15:45,2,2.131,ACTIVE,213.29,357.68,59.990,1556739904,"201051344000917","174011545737251",31.59,10.30,0,333.93,393.75,68.2,63.9,0.561,1272602.2,1272602.2,26429,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739915,433796.00
05/01/2019 15:45,2,2.205,ACTIVE,213.06,347.16,60.017,1556739904,"201051344000417","174011545737251",20.61,7.30,0,329.73,369.70,46.1,42.6,0.376,1020661.3,1020661.3,26577,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739916,433797.00
05/01/2019 15:45,2,2.160,ACTIVE,212.83,359.78,59.959,1556739904,"201051344000685","174011545737251",31.75,7.70,0,327.32,393.15,69.5,65.1,0.588,1279000.9,1279000.9,26595,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739917,433798.00
05/01/2019 15:45,2,2.180,ACTIVE,213.29,358.28,60.022,1556739904,"201051344000651","174011545737251",31.59,8.50,0,325.82,392.55,69.8,65.4,0.557,1271920.5,1271920.5,26561,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739918,433799.00
05/01/2019 15:45,2,2.150,ACTIVE,213.06,359.18,60.017,1556739904,"201051344000594","174011545737251",31.73,8.50,0,327.62,395.55,69.1,64.8,0.539,1284301.1,1284301.1,50439,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739919,433800.00
05/01/2019 15:45,2,2.150,ACTIVE,213.74,356.18,60.017,1556739904,"201051344000469","174011545737251",31.45,7.00,0,334.54,393.75,68.5,64.2,0.575,1264350.9,1264350.9,18687,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739920,433801.00
05/01/2019 15:45,2,2.158,ACTIVE,213.51,359.18,60.028,1556739904,"201051344000585","174011545737251",31.73,8.00,0,321.01,394.35,69.4,65.1,0.561,1285240.6,1285240.6,26620,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739921,433802.00
05/01/2019 15:45,2,2.131,ACTIVE,214.41,359.78,60.012,1556739904,"201051344000853","174011545737251",31.89,7.70,0,336.04,395.25,68.8,64.5,0.561,1287746.0,1287746.0,18287,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739922,433803.00
05/01/2019 15:45,2,2.111,ACTIVE,212.83,361.89,60.012,1556739904,"201051344001145","174011545737251",32.05,7.30,0,334.54,396.75,68.5,64.2,0.566,1287258.4,1287258.4,26537,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739923,433804.00
05/01/2019 15:45,2,2.160,ACTIVE,213.06,361.59,60.012,1556739904,"201051344000438","174011545737251",31.99,9.00,0,327.92,396.45,70.0,65.6,0.566,1280298.1,1280298.1,26568,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739924,433805.00
05/01/2019 15:45,2,2.148,ACTIVE,212.83,357.38,60.012,1556739904,"201051344001135","174011545737251",31.67,10.30,0,334.24,394.35,68.9,64.6,0.544,1267125.6,1267125.6,26516,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739925,433806.00
05/01/2019 15:45,2,2.117,ACTIVE,213.74,358.88,60.022,1556739904,"201051344000983","174011545737251",31.67,8.50,0,335.14,394.95,67.9,63.6,0.575,1285751.9,1285751.9,18282,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739926,433807.00
05/01/2019 15:45,2,2.143,ACTIVE,213.29,357.08,59.985,1556739904,"201051344001203","174011545737251",31.67,9.00,0,333.33,394.95,68.8,64.4,0.575,1274844.9,1274844.9,26575,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739927,433808.00
05/01/2019 15:45,2,2.133,ACTIVE,212.61,356.48,60.017,1556739904,"201051344001230","174011545737251",31.55,7.30,0,331.53,397.05,68.2,63.9,0.561,1271028.7,1271028.7,26408,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739928,433809.00
05/01/2019 15:45,2,2.133,ACTIVE,212.61,357.38,59.990,1556739904,"201051344000646","174011545737251",31.55,8.00,0,332.43,393.75,68.2,63.9,0.575,1264628.8,1264628.8,26550,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739929,433810.00
05/01/2019 15:45,2,2.133,ACTIVE,213.74,354.37,59.985,1556739904,"201051344000867","174011545737251",31.37,10.00,0,334.24,391.94,67.8,63.5,0.535,1262913.8,1262913.8,50479,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739929,433811.00
05/01/2019 15:45,2,2.107,ACTIVE,214.19,358.58,60.012,1556739904,"201051344000633","174011545737251",31.77,10.30,0,332.43,391.94,67.8,63.5,0.548,1260310.2,1260310.2,50576,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739930,433812.00
05/01/2019 15:45,2,2.111,ACTIVE,212.38,363.39,60.006,1556739904,"201051344000955","174011545737251",32.26,9.30,0,326.42,394.35,69.0,64.6,0.566,1284762.5,1284762.5,26562,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739931,433813.00
05/01/2019 15:45,2,2.119,ACTIVE,213.74,356.48,60.012,1556739904,"201051344000648","174011545737251",31.55,7.30,0,333.93,392.85,67.7,63.4,0.548,1275490.8,1275490.8,50026,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739932,433814.00
05/01/2019 15:45,2,2.137,ACTIVE,214.19,355.58,60.012,1556739904,"201051344000645","174011545737251",31.29,9.30,0,334.54,393.15,67.7,63.4,0.539,1280411.3,1280411.3,49992,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739933,433815.00
05/01/2019 15:45,2,2.109,ACTIVE,213.74,360.69,60.017,1556739904,"201051344000569","174011545737251",31.91,8.00,0,335.14,395.85,68.2,63.9,0.566,1296599.0,1296599.0,18198,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739934,433816.00
05/01/2019 15:45,2,2.166,ACTIVE,214.19,360.38,60.006,1556739904,"179051228000119","174011545737251",31.85,11.00,0,318.61,391.64,69.8,65.5,0.570,83624.5,83624.5,18314,0,0,0,L,46974696,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556739935,433817.00
05/01/2019 16:00,2,2.008,ACTIVE,214.19,359.78,59.996,1556740804,"201051344000579","174011545737251",31.95,7.30,0,335.44,389.24,65.0,60.8,0.530,1296503.6,1296503.6,18647,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740805,433818.00
05/01/2019 16:00,2,2.033,ACTIVE,213.51,359.48,60.006,1556740804,"201051344001025","174011545737251",31.93,7.70,0,332.13,392.25,65.8,61.5,0.530,1278899.5,1278899.5,26578,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740806,433819.00
05/01/2019 16:00,2,2.012,ACTIVE,213.74,358.88,60.006,1556740804,"201051344001093","174011545737251",31.85,8.00,0,333.93,388.34,64.9,60.7,0.513,1262648.6,1262648.6,26624,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740807,433820.00
05/01/2019 16:00,2,1.980,ACTIVE,214.19,358.28,59.996,1556740804,"201051344000458","174011545737251",31.85,11.00,0,334.24,385.33,63.9,59.8,0.521,1279488.6,1279488.6,18403,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740808,433821.00
05/01/2019 16:00,2,2.062,ACTIVE,213.51,356.78,59.985,1556740804,"201051344000890","174011545737251",31.59,8.00,0,331.53,388.34,66.0,61.8,0.526,1277373.2,1277373.2,26538,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740809,433822.00
05/01/2019 16:00,2,2.023,ACTIVE,213.96,350.47,60.001,1556740804,"201051344000988","174011545737251",20.83,7.00,0,332.73,370.90,42.7,39.3,0.340,986075.8,986075.8,18731,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740809,433823.00
05/01/2019 16:00,2,2.023,ACTIVE,214.19,355.28,59.953,1556740804,"201051344000582","174011545737251",31.49,7.70,0,332.73,387.74,64.5,60.4,0.513,1256123.0,1256123.0,26511,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740810,433824.00
05/01/2019 16:00,2,2.027,ACTIVE,213.74,356.78,59.996,1556740804,"201051344000868","174011545737251",31.57,7.30,0,333.03,385.63,64.8,60.6,0.526,1264744.2,1264744.2,50449,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740811,433825.00
05/01/2019 16:00,2,2.016,ACTIVE,214.41,358.28,60.006,1556740804,"201051344000576","174011545737251",31.77,8.00,0,334.24,387.74,64.9,60.7,0.535,1282762.7,1282762.7,22495,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740812,433826.00
05/01/2019 16:00,2,2.008,ACTIVE,214.19,355.58,60.012,1556740804,"201051344001158","174011545737251",31.53,6.70,0,333.33,385.33,64.2,60.0,0.526,1259479.7,1259479.7,18714,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740813,433827.00
05/01/2019 16:00,2,2.008,ACTIVE,213.96,355.58,59.996,1556740804,"201051344000917","174011545737251",31.45,10.00,0,332.13,385.93,64.0,59.8,0.517,1272616.0,1272616.0,26430,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740814,433828.00
05/01/2019 16:00,2,2.080,ACTIVE,213.74,347.16,59.980,1556740804,"201051344000417","174011545737251",20.67,7.30,0,329.73,366.40,43.6,40.2,0.349,1020670.5,1020670.5,26578,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740815,433829.00
05/01/2019 16:00,2,2.033,ACTIVE,213.74,358.88,60.006,1556740804,"201051344000685","174011545737251",31.83,7.70,0,333.33,386.23,65.5,61.3,0.557,1279015.1,1279015.1,26596,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740816,433830.00
05/01/2019 16:00,2,2.041,ACTIVE,214.19,360.38,60.033,1556740804,"201051344000651","174011545737251",31.93,8.50,0,333.63,387.74,66.0,61.8,0.526,1271934.7,1271934.7,26562,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740817,433831.00
05/01/2019 16:00,2,2.016,ACTIVE,213.51,360.99,60.001,1556740804,"201051344000594","174011545737251",31.99,9.00,0,332.13,387.44,65.3,61.1,0.508,1284315.2,1284315.2,50440,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740818,433832.00
05/01/2019 16:00,2,2.021,ACTIVE,214.41,358.58,59.996,1556740804,"201051344000469","174011545737251",31.75,7.00,0,332.43,385.63,65.0,60.8,0.535,1264364.9,1264364.9,18688,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740819,433833.00
05/01/2019 16:00,2,2.023,ACTIVE,214.19,361.59,59.990,1556740804,"201051344000585","174011545737251",32.10,8.00,0,332.73,388.04,65.8,61.6,0.539,1285254.9,1285254.9,26621,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740820,433834.00
05/01/2019 16:00,2,2.037,ACTIVE,214.64,357.08,59.985,1556740804,"201051344000853","174011545737251",31.61,7.70,0,335.14,389.24,65.2,61.0,0.530,1287760.1,1287760.1,18288,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740821,433835.00
05/01/2019 16:00,2,2.010,ACTIVE,213.74,358.58,59.990,1556740804,"201051344001145","174011545737251",31.89,7.00,0,334.54,390.74,64.9,60.7,0.535,1287272.4,1287272.4,26538,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740822,433836.00
05/01/2019 16:00,2,2.033,ACTIVE,213.96,362.49,59.959,1556740804,"201051344000438","174011545737251",32.32,9.00,0,334.54,389.54,66.6,62.4,0.530,1280312.5,1280312.5,26569,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740823,433837.00
05/01/2019 16:00,2,2.035,ACTIVE,213.74,357.98,59.985,1556740804,"201051344001135","174011545737251",31.77,10.00,0,330.63,385.63,65.4,61.2,0.521,1267139.7,1267139.7,26517,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740824,433838.00
05/01/2019 16:00,2,2.002,ACTIVE,214.19,357.38,59.990,1556740804,"201051344000983","174011545737251",31.79,8.00,0,334.84,388.94,64.5,60.3,0.544,1285765.8,1285765.8,18283,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740825,433839.00
05/01/2019 16:00,2,2.045,ACTIVE,213.96,355.28,59.985,1556740804,"201051344001203","174011545737251",31.51,9.00,0,332.73,387.14,65.3,61.1,0.544,1274858.9,1274858.9,26576,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740826,433840.00
05/01/2019 16:00,2,1.992,ACTIVE,213.51,360.38,60.001,1556740804,"201051344001230","174011545737251",32.03,7.30,0,329.13,387.44,64.7,60.5,0.521,1271042.6,1271042.6,26409,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740827,433841.00
05/01/2019 16:00,2,2.047,ACTIVE,213.29,353.77,59.985,1556740804,"201051344000646","174011545737251",31.27,7.70,0,330.63,385.93,64.9,60.7,0.539,1264642.8,1264642.8,26551,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740828,433842.00
05/01/2019 16:00,2,2.023,ACTIVE,213.96,355.28,59.996,1556740804,"201051344000867","174011545737251",31.49,9.70,0,332.73,384.13,64.6,60.5,0.504,1262927.7,1262927.7,50480,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740829,433843.00
05/01/2019 16:00,2,2.014,ACTIVE,214.41,357.38,59.996,1556740804,"201051344000633","174011545737251",31.69,9.70,0,334.24,384.43,64.7,60.5,0.526,1260324.1,1260324.1,50577,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740830,433844.00
05/01/2019 16:00,2,2.051,ACTIVE,213.29,360.08,60.006,1556740804,"201051344000955","174011545737251",31.89,9.30,0,331.23,390.44,66.2,62.0,0.535,1284776.7,1284776.7,26563,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740831,433845.00
05/01/2019 16:00,2,2.029,ACTIVE,214.19,355.58,59.996,1556740804,"201051344000648","174011545737251",31.51,7.00,0,333.63,387.74,64.8,60.6,0.526,1275504.8,1275504.8,50027,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740832,433846.00
05/01/2019 16:00,2,2.053,ACTIVE,214.41,354.37,59.996,1556740804,"201051344000645","174011545737251",31.21,9.30,0,333.03,384.43,64.9,60.7,0.517,1280425.3,1280425.3,49993,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740833,433847.00
05/01/2019 16:00,2,2.049,ACTIVE,214.19,357.38,59.996,1556740804,"201051344000569","174011545737251",31.63,8.00,0,333.93,389.24,65.7,61.5,0.539,1296613.1,1296613.1,18199,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740834,433848.00
05/01/2019 16:00,2,2.092,ACTIVE,214.41,359.78,59.996,1556740804,"179051228000119","174011545737251",31.81,11.00,0,334.24,387.44,67.4,63.1,0.548,83639.1,83639.1,18315,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556740835,433849.00
05/01/2019 16:15,2,1.746,ACTIVE,214.19,356.48,60.012,1556741704,"201051344000579","174011545737251",31.75,7.00,0,335.44,391.34,56.2,52.3,0.455,1296518.4,1296518.4,18648,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741705,433850.00
05/01/2019 16:15,2,1.760,ACTIVE,214.41,355.88,59.985,1556741704,"201051344001025","174011545737251",31.87,7.70,0,334.24,389.54,56.8,52.9,0.446,1278914.4,1278914.4,26579,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741706,433851.00
05/01/2019 16:15,2,1.756,ACTIVE,214.41,355.58,60.012,1556741704,"201051344001093","174011545737251",31.69,7.70,0,334.84,389.24,56.4,52.5,0.429,1262663.3,1262663.3,26625,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741707,433852.00
05/01/2019 16:15,2,1.725,ACTIVE,214.19,352.87,60.017,1556741704,"201051344000458","174011545737251",31.49,11.00,0,334.84,386.23,55.0,51.2,0.442,1279503.0,1279503.0,18404,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741708,433853.00
05/01/2019 16:15,2,1.793,ACTIVE,214.19,352.87,60.028,1556741704,"201051344000890","174011545737251",31.47,8.00,0,330.63,390.74,57.1,53.2,0.446,1277388.2,1277388.2,26539,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741709,433854.00
05/01/2019 16:15,2,1.758,ACTIVE,214.19,347.46,60.028,1556741704,"201051344000988","174011545737251",20.63,6.70,0,333.03,369.70,36.8,33.5,0.296,986085.3,986085.3,18732,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741710,433855.00
05/01/2019 16:15,2,1.740,ACTIVE,214.87,356.18,60.022,1556741704,"201051344000582","174011545737251",31.71,7.70,0,334.24,388.64,55.9,52.0,0.442,1256137.6,1256137.6,26512,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741711,433856.00
05/01/2019 16:15,2,1.768,ACTIVE,213.74,351.97,60.017,1556741704,"201051344000868","174011545737251",31.21,7.00,0,333.63,386.83,55.9,52.0,0.446,1264758.9,1264758.9,50450,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741712,433857.00
05/01/2019 16:15,2,1.734,ACTIVE,214.41,356.78,60.006,1556741704,"201051344000576","174011545737251",31.81,7.70,0,334.84,388.34,55.9,52.0,0.451,1282777.3,1282777.3,22496,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741712,433858.00
05/01/2019 16:15,2,1.709,ACTIVE,214.41,356.48,60.017,1556741704,"201051344001158","174011545737251",31.95,6.70,0,334.24,388.34,55.3,51.5,0.451,1259494.1,1259494.1,18715,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741713,433859.00
05/01/2019 16:15,2,1.744,ACTIVE,214.64,353.17,60.012,1556741704,"201051344000917","174011545737251",31.41,10.00,0,333.63,387.14,55.5,51.6,0.446,1272630.4,1272630.4,26431,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741714,433860.00
05/01/2019 16:15,2,1.812,ACTIVE,214.41,346.26,60.022,1556741704,"201051344000417","174011545737251",20.67,7.30,0,331.23,366.70,38.0,34.7,0.301,1020680.2,1020680.2,26579,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741715,433861.00
05/01/2019 16:15,2,1.768,ACTIVE,214.41,356.48,60.006,1556741704,"201051344000685","174011545737251",31.77,7.70,0,334.84,390.14,56.9,53.0,0.482,1279029.8,1279029.8,26597,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741716,433862.00
05/01/2019 16:15,2,1.775,ACTIVE,214.64,356.78,60.006,1556741704,"201051344000651","174011545737251",31.87,8.00,0,335.14,388.34,57.3,53.4,0.460,1271949.6,1271949.6,26563,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741717,433863.00
05/01/2019 16:15,2,1.762,ACTIVE,213.51,356.48,60.022,1556741704,"201051344000594","174011545737251",31.75,8.50,0,333.93,389.54,56.7,52.8,0.442,1284329.9,1284329.9,50441,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741718,433864.00
05/01/2019 16:15,2,1.754,ACTIVE,214.19,355.58,60.006,1556741704,"201051344000469","174011545737251",31.75,6.70,0,334.54,389.54,56.4,52.5,0.464,1264379.5,1264379.5,18689,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741719,433865.00
05/01/2019 16:15,2,1.777,ACTIVE,214.64,356.78,60.017,1556741704,"201051344000585","174011545737251",31.83,7.70,0,334.54,390.44,57.4,53.4,0.446,1285269.7,1285269.7,26622,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741720,433866.00
05/01/2019 16:15,2,1.770,ACTIVE,214.87,354.07,60.012,1556741704,"201051344000853","174011545737251",31.67,7.30,0,335.44,389.24,56.8,52.8,0.455,1287774.8,1287774.8,18289,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741722,433867.00
05/01/2019 16:15,2,1.766,ACTIVE,214.64,354.97,60.017,1556741704,"201051344001145","174011545737251",31.65,6.70,0,334.84,389.24,56.6,52.7,0.460,1287287.0,1287287.0,26539,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741723,433868.00
05/01/2019 16:15,2,1.793,ACTIVE,214.64,357.08,60.006,1556741704,"201051344000438","174011545737251",31.91,8.50,0,335.74,391.04,57.9,54.0,0.460,1280327.5,1280327.5,26570,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741723,433869.00
05/01/2019 16:15,2,1.793,ACTIVE,214.19,351.67,60.012,1556741704,"201051344001135","174011545737251",31.33,10.00,0,335.14,388.34,56.9,53.0,0.446,1267154.5,1267154.5,26518,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741724,433870.00
05/01/2019 16:15,2,1.734,ACTIVE,214.19,357.08,60.012,1556741704,"201051344000983","174011545737251",31.89,8.00,0,334.84,389.24,56.1,52.2,0.468,1285780.3,1285780.3,18284,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741725,433871.00
05/01/2019 16:15,2,1.781,ACTIVE,214.41,352.27,60.012,1556741704,"201051344001203","174011545737251",31.45,8.50,0,333.33,388.94,56.8,52.9,0.464,1274873.5,1274873.5,26577,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741726,433872.00
05/01/2019 16:15,2,1.748,ACTIVE,214.19,355.88,60.012,1556741704,"201051344001230","174011545737251",31.79,6.70,0,333.33,390.14,56.3,52.4,0.451,1271057.1,1271057.1,26410,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741727,433873.00
05/01/2019 16:15,2,1.771,ACTIVE,214.19,354.07,60.006,1556741704,"201051344000646","174011545737251",31.45,7.30,0,333.33,389.24,56.4,52.5,0.468,1264657.4,1264657.4,26552,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741728,433874.00
05/01/2019 16:15,2,1.766,ACTIVE,214.19,350.77,60.006,1556741704,"201051344000867","174011545737251",31.29,9.70,0,333.33,386.23,56.0,52.1,0.438,1262942.2,1262942.2,50481,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741729,433875.00
05/01/2019 16:15,2,1.754,ACTIVE,214.41,354.67,60.022,1556741704,"201051344000633","174011545737251",31.61,9.70,0,334.84,387.44,56.2,52.3,0.446,1260338.6,1260338.6,50578,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741730,433876.00
05/01/2019 16:15,2,1.793,ACTIVE,213.96,355.88,60.012,1556741704,"201051344000955","174011545737251",31.75,9.00,0,334.84,389.54,57.7,53.8,0.460,1284791.6,1284791.6,26564,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741731,433877.00
05/01/2019 16:15,2,1.756,ACTIVE,214.19,354.97,60.022,1556741704,"201051344000648","174011545737251",31.67,7.00,0,333.63,390.44,56.4,52.5,0.455,1275519.4,1275519.4,50028,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741732,433878.00
05/01/2019 16:15,2,1.773,ACTIVE,214.19,353.47,60.017,1556741704,"201051344000645","174011545737251",31.39,9.00,0,333.93,386.23,56.4,52.5,0.455,1280439.9,1280439.9,49994,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741733,433879.00
05/01/2019 16:15,2,1.771,ACTIVE,214.19,355.88,60.001,1556741704,"201051344000569","174011545737251",31.71,8.00,0,334.54,388.94,57.0,53.1,0.464,1296627.7,1296627.7,18200,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741734,433880.00
05/01/2019 16:15,2,1.824,ACTIVE,214.64,357.38,60.012,1556741704,"179051228000119","174011545737251",31.79,10.70,0,335.74,389.24,58.8,54.8,0.473,83654.2,83654.2,18316,0,0,0,L,46974696,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556741735,433881.00
05/01/2019 16:30,2,1.883,ACTIVE,214.87,357.68,60.038,1556742604,"201051344000579","174011545737251",31.87,7.00,0,336.34,386.23,60.8,56.7,0.491,1296531.3,1296531.3,18649,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742605,433882.00
05/01/2019 16:30,2,1.895,ACTIVE,214.87,358.88,60.028,1556742604,"201051344001025","174011545737251",32.05,7.30,0,334.84,386.53,61.5,57.4,0.491,1278927.5,1278927.5,26580,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742606,433883.00
05/01/2019 16:30,2,1.887,ACTIVE,215.09,357.08,60.006,1556742604,"201051344001093","174011545737251",31.75,7.70,0,335.14,385.63,60.6,56.6,0.477,1262676.2,1262676.2,26626,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742607,433884.00
05/01/2019 16:30,2,1.852,ACTIVE,214.64,354.97,60.038,1556742604,"201051344000458","174011545737251",31.67,10.30,0,334.54,383.23,59.4,55.4,0.482,1279515.7,1279515.7,18405,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742608,433885.00
05/01/2019 16:30,2,1.914,ACTIVE,214.64,357.68,60.012,1556742604,"201051344000890","174011545737251",31.83,7.70,0,334.54,384.13,61.7,57.7,0.486,1277401.3,1277401.3,26540,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742609,433886.00
05/01/2019 16:30,2,1.895,ACTIVE,214.41,348.66,60.022,1556742604,"201051344000988","174011545737251",20.71,6.70,0,332.43,367.00,39.7,36.4,0.327,986093.6,986093.6,18733,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742610,433887.00
05/01/2019 16:30,2,1.887,ACTIVE,215.32,354.97,60.017,1556742604,"201051344000582","174011545737251",31.47,7.00,0,334.24,383.83,60.1,56.1,0.482,1256150.4,1256150.4,26513,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742611,433888.00
05/01/2019 16:30,2,1.895,ACTIVE,214.19,353.17,60.012,1556742604,"201051344000868","174011545737251",31.31,6.70,0,332.13,383.83,60.0,56.0,0.486,1264771.7,1264771.7,50451,0,0,0,L,1122011218,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742612,433889.00
05/01/2019 16:30,2,1.871,ACTIVE,215.09,357.38,60.012,1556742604,"201051344000576","174011545737251",31.73,7.30,0,334.84,385.03,60.1,56.1,0.482,1282790.1,1282790.1,22497,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742613,433890.00
05/01/2019 16:30,2,1.861,ACTIVE,215.09,354.97,59.975,1556742604,"201051344001158","174011545737251",31.53,6.30,0,333.63,383.83,59.4,55.4,0.482,1259506.8,1259506.8,18716,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742614,433891.00
05/01/2019 16:30,2,1.834,ACTIVE,215.09,357.38,60.006,1556742604,"201051344000917","174011545737251",31.89,9.70,0,331.83,384.73,59.2,55.3,0.477,1272643.0,1272643.0,26432,0,0,0,L,1122011218,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742615,433892.00
05/01/2019 16:30,2,1.934,ACTIVE,214.87,347.16,60.017,1556742604,"201051344000417","174011545737251",20.73,7.00,0,332.73,365.49,40.6,37.3,0.323,1020688.7,1020688.7,26580,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742616,433893.00
05/01/2019 16:30,2,1.906,ACTIVE,214.87,355.58,60.017,1556742604,"201051344000685","174011545737251",31.51,7.30,0,334.54,385.03,60.9,56.8,0.517,1279042.8,1279042.8,26598,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742617,433894.00
05/01/2019 16:30,2,1.904,ACTIVE,215.09,356.48,60.012,1556742604,"201051344000651","174011545737251",31.73,8.00,0,333.93,384.43,61.2,57.1,0.486,1271962.6,1271962.6,26564,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742617,433895.00
05/01/2019 16:30,2,1.855,ACTIVE,213.96,359.48,59.980,1556742604,"201051344000594","174011545737251",32.08,8.00,0,333.63,384.43,60.3,56.3,0.468,1284342.8,1284342.8,50442,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742619,433896.00
05/01/2019 16:30,2,1.861,ACTIVE,215.09,357.98,60.017,1556742604,"201051344000469","174011545737251",31.81,6.30,0,334.24,384.13,60.0,56.0,0.499,1264392.3,1264392.3,18690,0,0,0,L,1122011218,1,122.01,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742620,433897.00
05/01/2019 16:30,2,1.883,ACTIVE,215.09,358.88,60.012,1556742604,"201051344000585","174011545737251",31.89,7.70,0,334.84,384.73,60.8,56.8,0.482,1285282.7,1285282.7,26623,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742621,433898.00
05/01/2019 16:30,2,1.881,ACTIVE,215.32,354.97,60.006,1556742604,"201051344000853","174011545737251",31.59,7.00,0,336.04,385.63,60.2,56.2,0.491,1287787.6,1287787.6,18290,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742622,433899.00
05/01/2019 16:30,2,1.854,ACTIVE,214.87,357.98,60.012,1556742604,"201051344001145","174011545737251",31.93,6.70,0,334.54,386.83,60.0,55.9,0.486,1287299.8,1287299.8,26540,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742623,433900.00
05/01/2019 16:30,2,1.895,ACTIVE,215.09,360.08,60.022,1556742604,"201051344000438","174011545737251",32.07,8.00,0,335.74,387.14,61.6,57.5,0.495,1280340.6,1280340.6,26571,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742624,433901.00
05/01/2019 16:30,2,1.867,ACTIVE,214.87,358.28,59.985,1556742604,"201051344001135","174011545737251",31.95,9.70,0,332.73,384.73,60.4,56.4,0.473,1267167.4,1267167.4,26519,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742625,433902.00
05/01/2019 16:30,2,1.844,ACTIVE,214.87,357.38,60.033,1556742604,"201051344000983","174011545737251",31.81,7.70,0,334.24,385.93,59.4,55.4,0.499,1285793.0,1285793.0,18285,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742626,433903.00
05/01/2019 16:30,2,1.904,ACTIVE,215.09,352.27,60.012,1556742604,"201051344001203","174011545737251",31.11,8.00,0,334.54,385.03,60.0,56.0,0.495,1274886.4,1274886.4,26578,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742627,433904.00
05/01/2019 16:30,2,1.867,ACTIVE,214.64,354.37,60.049,1556742604,"201051344001230","174011545737251",31.51,6.70,0,333.93,386.83,59.6,55.6,0.482,1271069.8,1271069.8,26411,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742628,433905.00
05/01/2019 16:30,2,1.885,ACTIVE,214.41,354.67,60.006,1556742604,"201051344000646","174011545737251",31.43,7.30,0,332.73,386.23,60.0,56.0,0.495,1264670.1,1264670.1,26553,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742629,433906.00
05/01/2019 16:30,2,1.875,ACTIVE,214.64,352.57,60.006,1556742604,"201051344000867","174011545737251",31.33,9.30,0,331.23,382.63,59.5,55.5,0.460,1262954.9,1262954.9,50482,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742630,433907.00
05/01/2019 16:30,2,1.840,ACTIVE,214.87,358.28,60.006,1556742604,"201051344000633","174011545737251",31.97,9.30,0,334.54,382.93,59.6,55.6,0.477,1260351.3,1260351.3,50579,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742631,433908.00
05/01/2019 16:30,2,1.908,ACTIVE,214.41,357.38,60.012,1556742604,"201051344000955","174011545737251",31.79,8.50,0,334.24,385.03,61.5,57.4,0.491,1284804.6,1284804.6,26565,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742632,433909.00
05/01/2019 16:30,2,1.867,ACTIVE,214.64,355.28,60.022,1556742604,"201051344000648","174011545737251",31.65,6.70,0,334.54,383.23,59.9,55.9,0.486,1275532.1,1275532.1,50029,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742632,433910.00
05/01/2019 16:30,2,1.863,ACTIVE,214.87,356.78,60.012,1556742604,"201051344000645","174011545737251",31.77,8.50,0,332.43,382.03,60.0,56.0,0.477,1280452.6,1280452.6,49995,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742633,433911.00
05/01/2019 16:30,2,1.885,ACTIVE,214.87,356.78,60.017,1556742604,"201051344000569","174011545737251",31.77,7.70,0,334.24,385.93,60.7,56.7,0.491,1296640.6,1296640.6,18201,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742634,433912.00
05/01/2019 16:30,2,1.930,ACTIVE,215.09,358.28,60.012,1556742604,"179051228000119","174011545737251",31.97,10.30,0,335.14,382.63,62.5,58.4,0.504,83667.5,83667.5,18317,0,0,0,L,46974696,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556742635,433913.00
05/01/2019 16:45,2,1.725,ACTIVE,214.64,354.97,59.990,1556743504,"201051344000579","174011545737251",31.71,7.00,0,336.04,392.55,55.4,51.5,0.442,1296545.9,1296545.9,18650,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743506,433914.00
05/01/2019 16:45,2,1.740,ACTIVE,214.64,354.07,59.990,1556743504,"201051344001025","174011545737251",31.69,7.30,0,335.14,390.74,55.9,52.0,0.442,1278942.2,1278942.2,26581,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743506,433915.00
05/01/2019 16:45,2,1.713,ACTIVE,214.87,356.78,59.975,1556743504,"201051344001093","174011545737251",31.85,7.70,0,335.44,391.04,55.3,51.4,0.424,1262690.8,1262690.8,26627,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743507,433916.00
05/01/2019 16:45,2,1.697,ACTIVE,214.41,351.97,60.017,1556743504,"201051344000458","174011545737251",31.41,10.70,0,334.54,388.34,54.0,50.2,0.438,1279529.9,1279529.9,18406,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743508,433917.00
05/01/2019 16:45,2,1.748,ACTIVE,214.19,352.87,59.990,1556743504,"201051344000890","174011545737251",31.49,7.30,0,334.84,393.45,55.8,51.9,0.438,1277416.1,1277416.1,26541,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743509,433918.00
05/01/2019 16:45,2,1.715,ACTIVE,214.41,347.46,60.022,1556743504,"201051344000988","174011545737251",20.54,6.70,0,331.83,370.90,35.8,32.6,0.292,986102.9,986102.9,18734,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743510,433919.00
05/01/2019 16:45,2,1.676,ACTIVE,215.32,355.88,59.996,1556743504,"201051344000582","174011545737251",31.77,7.30,0,334.84,390.44,53.9,50.1,0.424,1256164.8,1256164.8,26514,0,0,0,L,1122011218,1,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743511,433920.00
05/01/2019 16:45,2,1.689,ACTIVE,214.19,353.47,60.006,1556743504,"201051344000868","174011545737251",31.51,6.70,0,330.93,388.04,54.0,50.2,0.429,1264786.0,1264786.0,50452,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743512,433921.00
05/01/2019 16:45,2,1.691,ACTIVE,214.87,353.17,60.001,1556743504,"201051344000576","174011545737251",31.43,7.70,0,335.44,389.84,53.9,50.1,0.433,1282804.5,1282804.5,22498,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743513,433922.00
05/01/2019 16:45,2,1.666,ACTIVE,214.41,350.77,59.996,1556743504,"201051344001158","174011545737251",31.31,6.70,0,334.24,387.14,52.9,49.1,0.433,1259521.0,1259521.0,18717,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743514,433923.00
05/01/2019 16:45,2,1.643,ACTIVE,214.87,353.77,59.964,1556743504,"201051344000917","174011545737251",31.55,9.70,0,334.54,389.24,52.5,48.7,0.420,1272657.3,1272657.3,26433,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743515,433924.00
05/01/2019 16:45,2,1.695,ACTIVE,214.64,345.96,59.990,1556743504,"201051344000417","174011545737251",20.81,7.00,0,333.03,369.40,35.7,32.6,0.274,1020698.2,1020698.2,26581,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743516,433925.00
05/01/2019 16:45,2,1.668,ACTIVE,214.87,353.47,60.033,1556743504,"201051344000685","174011545737251",31.55,7.00,0,334.24,390.14,53.3,49.5,0.442,1279057.4,1279057.4,26599,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743517,433926.00
05/01/2019 16:45,2,1.684,ACTIVE,214.87,351.07,60.001,1556743504,"201051344000651","174011545737251",31.39,7.70,0,335.44,390.44,53.5,49.7,0.420,1271977.3,1271977.3,26565,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743518,433927.00
05/01/2019 16:45,2,1.652,ACTIVE,213.74,353.47,60.006,1556743504,"201051344000594","174011545737251",31.59,8.00,0,334.54,390.44,52.9,49.1,0.407,1284357.3,1284357.3,50443,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743519,433928.00
05/01/2019 16:45,2,1.625,ACTIVE,214.64,354.67,59.996,1556743504,"201051344000469","174011545737251",31.73,6.70,0,334.84,391.34,52.2,48.5,0.433,1264406.7,1264406.7,18691,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743520,433929.00
05/01/2019 16:45,2,1.658,ACTIVE,215.09,351.97,60.006,1556743504,"201051344000585","174011545737251",31.49,7.70,0,335.44,391.34,52.9,49.1,0.415,1285297.4,1285297.4,26624,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743521,433930.00
