ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 16:45,2,1.646,ACTIVE,214.87,351.07,60.001,1556743504,"201051344000853","174011545737251",31.35,7.30,0,335.14,389.84,52.3,48.5,0.420,1287802.1,1287802.1,18291,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743522,433931.00
05/01/2019 16:45,2,1.615,ACTIVE,214.87,353.17,59.996,1556743504,"201051344001145","174011545737251",31.59,6.70,0,336.04,391.04,51.7,48.0,0.424,1287314.2,1287314.2,26541,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743523,433932.00
05/01/2019 16:45,2,1.629,ACTIVE,214.87,358.28,60.006,1556743504,"201051344000438","174011545737251",32.05,8.50,0,336.94,393.75,53.0,49.2,0.415,1280355.4,1280355.4,26572,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743524,433933.00
05/01/2019 16:45,2,1.629,ACTIVE,214.64,351.37,59.996,1556743504,"201051344001135","174011545737251",31.43,9.70,0,335.14,388.04,51.9,48.2,0.407,1267181.9,1267181.9,26520,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743525,433934.00
05/01/2019 16:45,2,1.596,ACTIVE,214.19,353.77,59.996,1556743504,"201051344000983","174011545737251",31.59,7.70,0,334.84,390.14,51.1,47.4,0.429,1285807.3,1285807.3,18286,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743526,433935.00
05/01/2019 16:45,2,1.596,ACTIVE,214.87,354.67,59.990,1556743504,"201051344001203","174011545737251",31.83,8.00,0,333.33,391.94,51.4,47.7,0.415,1274900.9,1274900.9,26579,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743527,433936.00
05/01/2019 16:45,2,1.578,ACTIVE,214.41,355.28,59.996,1556743504,"201051344001230","174011545737251",31.85,7.00,0,333.33,389.84,51.0,47.3,0.407,1271084.1,1271084.1,26412,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743528,433937.00
05/01/2019 16:45,2,1.607,ACTIVE,214.19,351.97,60.001,1556743504,"201051344000646","174011545737251",31.43,7.70,0,332.73,389.84,51.2,47.5,0.424,1264684.5,1264684.5,26554,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743529,433938.00
05/01/2019 16:45,2,1.596,ACTIVE,214.41,351.37,59.996,1556743504,"201051344000867","174011545737251",31.47,9.30,0,333.33,387.44,50.9,47.2,0.398,1262969.1,1262969.1,50483,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743530,433939.00
05/01/2019 16:45,2,1.592,ACTIVE,214.64,353.47,60.001,1556743504,"201051344000633","174011545737251",31.55,9.30,0,334.84,390.74,50.9,47.2,0.393,1260365.6,1260365.6,50580,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743531,433940.00
05/01/2019 16:45,2,1.627,ACTIVE,214.19,353.77,60.033,1556743504,"201051344000955","174011545737251",31.67,9.00,0,335.44,390.44,52.2,48.5,0.420,1284819.3,1284819.3,26566,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743531,433941.00
05/01/2019 16:45,2,1.596,ACTIVE,214.41,351.97,59.975,1556743504,"201051344000648","174011545737251",31.55,6.70,0,334.84,391.64,51.1,47.4,0.407,1275546.4,1275546.4,50030,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743532,433942.00
05/01/2019 16:45,2,1.613,ACTIVE,214.87,349.26,59.985,1556743504,"201051344000645","174011545737251",31.21,8.50,0,334.24,388.64,51.0,47.3,0.402,1280467.0,1280467.0,49996,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743533,433943.00
05/01/2019 16:45,2,1.604,ACTIVE,214.19,354.67,59.985,1556743504,"201051344000569","174011545737251",31.71,7.70,0,333.93,391.34,51.5,47.8,0.415,1296655.1,1296655.1,18202,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743534,433944.00
05/01/2019 16:45,2,1.662,ACTIVE,214.64,354.37,59.990,1556743504,"179051228000119","174011545737251",31.65,10.70,0,334.54,387.74,53.3,49.6,0.429,83682.4,83682.4,18318,0,0,0,L,46974696,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556743535,433945.00
05/01/2019 17:00,2,1.271,ACTIVE,214.19,348.96,59.969,1556744404,"201051344000579","174011545737251",31.47,6.70,0,332.43,379.02,40.5,37.2,0.309,1296556.4,1296556.4,18651,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744405,433946.00
05/01/2019 17:00,2,1.287,ACTIVE,214.64,346.56,60.006,1556744404,"201051344001025","174011545737251",31.25,7.00,0,331.53,379.02,40.8,37.5,0.314,1278952.8,1278952.8,26582,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744406,433947.00
05/01/2019 17:00,2,1.291,ACTIVE,214.87,347.16,60.012,1556744404,"201051344001093","174011545737251",31.27,7.30,0,331.23,380.52,40.9,37.6,0.305,1262701.3,1262701.3,26628,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744407,433948.00
05/01/2019 17:00,2,1.248,ACTIVE,214.19,346.26,60.017,1556744404,"201051344000458","174011545737251",31.27,9.70,0,332.73,374.51,39.6,36.3,0.309,1279540.1,1279540.1,18407,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744408,433949.00
05/01/2019 17:00,2,1.312,ACTIVE,214.64,349.26,60.012,1556744404,"201051344000890","174011545737251",31.49,7.30,0,331.83,376.92,41.9,38.5,0.318,1277426.8,1277426.8,26542,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744409,433950.00
05/01/2019 17:00,2,1.289,ACTIVE,213.96,344.15,60.022,1556744404,"201051344000988","174011545737251",20.18,6.70,0,331.83,362.79,26.4,23.5,0.203,986109.5,986109.5,18735,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744410,433951.00
05/01/2019 17:00,2,1.283,ACTIVE,215.32,348.06,60.028,1556744404,"201051344000582","174011545737251",31.29,7.00,0,332.13,378.72,40.7,37.4,0.309,1256175.1,1256175.1,26515,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744411,433952.00
05/01/2019 17:00,2,1.275,ACTIVE,213.96,347.16,60.022,1556744404,"201051344000868","174011545737251",31.27,6.30,0,332.13,375.71,40.4,37.1,0.309,1264796.3,1264796.3,50453,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744412,433953.00
05/01/2019 17:00,2,1.285,ACTIVE,214.41,347.46,60.012,1556744404,"201051344000576","174011545737251",31.13,7.00,0,333.63,377.52,40.5,37.2,0.318,1282814.8,1282814.8,22499,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744413,433954.00
05/01/2019 17:00,2,1.258,ACTIVE,214.19,348.06,60.012,1556744404,"201051344001158","174011545737251",31.43,6.00,0,333.33,374.81,40.0,36.7,0.318,1259531.1,1259531.1,18718,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744414,433955.00
05/01/2019 17:00,2,1.283,ACTIVE,214.87,347.16,60.006,1556744404,"201051344000917","174011545737251",31.05,9.00,0,332.43,375.71,40.4,37.1,0.309,1272667.4,1272667.4,26434,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744415,433956.00
05/01/2019 17:00,2,1.342,ACTIVE,214.87,342.95,60.033,1556744404,"201051344000417","174011545737251",20.52,6.70,0,332.13,360.99,27.9,25.0,0.212,1020705.0,1020705.0,26582,0,0,0,L,1122011218,1,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744416,433957.00
05/01/2019 17:00,2,1.301,ACTIVE,214.87,350.47,60.022,1556744404,"201051344000685","174011545737251",31.55,7.00,0,333.33,378.12,41.6,38.2,0.336,1279067.8,1279067.8,26600,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744417,433958.00
05/01/2019 17:00,2,1.320,ACTIVE,214.87,348.06,60.049,1556744404,"201051344000651","174011545737251",31.39,7.30,0,333.03,375.71,42.0,38.6,0.323,1271987.8,1271987.8,26566,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744418,433959.00
05/01/2019 17:00,2,1.293,ACTIVE,213.51,350.77,60.017,1556744404,"201051344000594","174011545737251",31.67,7.30,0,330.63,376.92,41.5,38.1,0.314,1284367.7,1284367.7,50444,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744419,433960.00
05/01/2019 17:00,2,1.295,ACTIVE,214.41,349.56,60.028,1556744404,"201051344000469","174011545737251",31.49,6.00,0,333.33,376.92,41.3,38.0,0.336,1264417.0,1264417.0,18692,0,0,0,L,1122011218,1,121.78,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744420,433961.00
05/01/2019 17:00,2,1.312,ACTIVE,214.87,351.37,60.022,1556744404,"201051344000585","174011545737251",31.71,7.30,0,331.83,376.92,42.2,38.8,0.323,1285307.8,1285307.8,26625,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744421,433962.00
05/01/2019 17:00,2,1.305,ACTIVE,214.87,348.06,60.012,1556744404,"201051344000853","174011545737251",31.37,7.00,0,333.93,376.92,41.5,38.1,0.318,1287812.4,1287812.4,18292,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744422,433963.00
05/01/2019 17:00,2,1.312,ACTIVE,214.87,348.66,60.022,1556744404,"201051344001145","174011545737251",31.39,6.30,0,333.63,377.82,41.8,38.4,0.331,1287324.5,1287324.5,26542,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744423,433964.00
05/01/2019 17:00,2,1.332,ACTIVE,214.87,351.67,60.022,1556744404,"201051344000438","174011545737251",31.73,7.30,0,332.73,379.32,42.9,39.5,0.331,1280366.0,1280366.0,26573,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744424,433965.00
05/01/2019 17:00,2,1.324,ACTIVE,214.64,346.86,60.033,1556744404,"201051344001135","174011545737251",31.29,9.00,0,331.53,375.71,42.0,38.6,0.314,1267192.2,1267192.2,26521,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744425,433966.00
05/01/2019 17:00,2,1.295,ACTIVE,214.19,348.06,60.028,1556744404,"201051344000983","174011545737251",31.33,7.30,0,332.43,377.52,41.1,37.7,0.336,1285817.4,1285817.4,18287,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744426,433967.00
05/01/2019 17:00,2,1.314,ACTIVE,214.87,347.46,60.012,1556744404,"201051344001203","174011545737251",31.35,7.30,0,332.13,377.82,41.8,38.4,0.336,1274911.2,1274911.2,26580,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744427,433968.00
05/01/2019 17:00,2,1.293,ACTIVE,214.41,350.47,60.012,1556744404,"201051344001230","174011545737251",31.61,6.70,0,330.33,376.62,41.4,38.0,0.323,1271094.3,1271094.3,26413,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744427,433969.00
05/01/2019 17:00,2,1.314,ACTIVE,214.19,346.86,60.049,1556744404,"201051344000646","174011545737251",31.13,7.00,0,331.83,376.01,41.5,38.1,0.336,1264694.8,1264694.8,26555,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744428,433970.00
05/01/2019 17:00,2,1.295,ACTIVE,214.19,347.46,60.017,1556744404,"201051344000867","174011545737251",31.31,8.50,0,331.83,375.11,41.1,37.7,0.314,1262979.3,1262979.3,50484,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744429,433971.00
05/01/2019 17:00,2,1.277,ACTIVE,214.64,351.97,60.017,1556744404,"201051344000633","174011545737251",31.71,8.00,0,332.73,375.71,41.0,37.6,0.318,1260375.7,1260375.7,50581,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744430,433972.00
05/01/2019 17:00,2,1.324,ACTIVE,214.41,351.07,60.006,1556744404,"201051344000955","174011545737251",31.57,7.70,0,331.83,377.22,42.3,38.9,0.327,1284829.8,1284829.8,26567,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744431,433973.00
05/01/2019 17:00,2,1.297,ACTIVE,213.96,347.16,60.022,1556744404,"201051344000648","174011545737251",31.31,6.30,0,332.73,376.62,41.1,37.8,0.323,1275556.6,1275556.6,50031,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744432,433974.00
05/01/2019 17:00,2,1.293,ACTIVE,214.41,347.46,60.028,1556744404,"201051344000645","174011545737251",31.27,8.00,0,332.43,374.21,41.0,37.6,0.323,1280477.1,1280477.1,49997,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744433,433975.00
05/01/2019 17:00,2,1.293,ACTIVE,214.19,351.37,60.017,1556744404,"201051344000569","174011545737251",31.63,7.00,0,332.13,377.22,41.4,38.1,0.323,1296665.4,1296665.4,18203,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744434,433976.00
05/01/2019 17:00,2,1.369,ACTIVE,214.41,351.37,60.017,1556744404,"179051228000119","174011545737251",31.25,10.00,0,332.73,376.92,43.4,39.9,0.336,83693.1,83693.1,18319,0,0,0,L,46974696,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556744435,433977.00
05/01/2019 17:15,2,1.051,ACTIVE,213.96,348.36,60.017,1556745304,"201051344000579","174011545737251",31.65,6.30,0,331.53,372.11,33.7,30.6,0.252,1296564.6,1296564.6,18652,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745305,433978.00
05/01/2019 17:15,2,1.072,ACTIVE,214.64,342.95,59.996,1556745304,"201051344001025","174011545737251",31.03,6.70,0,331.53,369.40,33.7,30.6,0.252,1278961.0,1278961.0,26583,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745306,433979.00
05/01/2019 17:15,2,1.068,ACTIVE,214.87,345.06,60.006,1556745304,"201051344001093","174011545737251",31.19,7.00,0,331.23,368.80,33.9,30.8,0.243,1262709.5,1262709.5,26629,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745307,433980.00
05/01/2019 17:15,2,1.031,ACTIVE,213.51,343.55,60.017,1556745304,"201051344000458","174011545737251",31.15,9.00,0,332.73,366.10,32.6,29.5,0.247,1279548.0,1279548.0,18408,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745308,433981.00
05/01/2019 17:15,2,1.080,ACTIVE,214.41,346.26,60.006,1556745304,"201051344000890","174011545737251",31.43,7.00,0,331.23,370.00,34.4,31.3,0.247,1277435.2,1277435.2,26543,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745309,433982.00
05/01/2019 17:15,2,1.027,ACTIVE,213.74,342.35,60.012,1556745304,"201051344000988","174011545737251",20.52,6.00,0,331.23,357.38,21.4,18.7,0.172,986114.6,986114.6,18736,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745310,433983.00
05/01/2019 17:15,2,1.047,ACTIVE,215.09,345.66,60.012,1556745304,"201051344000582","174011545737251",31.29,6.30,0,330.93,367.30,33.2,30.1,0.247,1256183.2,1256183.2,26516,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745311,433984.00
05/01/2019 17:15,2,1.049,ACTIVE,213.51,342.95,60.006,1556745304,"201051344000868","174011545737251",30.91,6.30,0,330.93,366.40,32.9,29.8,0.247,1264804.3,1264804.3,50454,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745312,433985.00
05/01/2019 17:15,2,1.049,ACTIVE,214.19,344.45,60.038,1556745304,"201051344000576","174011545737251",31.03,7.00,0,332.13,367.00,33.0,29.9,0.247,1282822.8,1282822.8,22500,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745313,433986.00
05/01/2019 17:15,2,1.031,ACTIVE,213.74,343.55,60.012,1556745304,"201051344001158","174011545737251",30.89,5.50,0,332.73,367.00,32.3,29.2,0.252,1259539.0,1259539.0,18719,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745314,433987.00
05/01/2019 17:15,2,1.023,ACTIVE,214.87,346.86,60.006,1556745304,"201051344000917","174011545737251",31.39,8.00,0,331.83,367.30,32.5,29.5,0.243,1272675.3,1272675.3,26435,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745315,433988.00
05/01/2019 17:15,2,1.098,ACTIVE,214.87,341.45,60.017,1556745304,"201051344000417","174011545737251",20.40,6.00,0,330.33,356.48,22.7,20.0,0.164,1020710.4,1020710.4,26583,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745315,433989.00
05/01/2019 17:15,2,1.062,ACTIVE,214.87,344.76,60.006,1556745304,"201051344000685","174011545737251",31.17,6.70,0,332.43,369.10,33.5,30.5,0.261,1279075.9,1279075.9,26601,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745316,433990.00
05/01/2019 17:15,2,1.070,ACTIVE,214.87,345.66,60.022,1556745304,"201051344000651","174011545737251",31.31,6.70,0,332.13,367.90,34.0,30.9,0.252,1271996.0,1271996.0,26567,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745317,433991.00
05/01/2019 17:15,2,1.043,ACTIVE,213.29,348.36,60.001,1556745304,"201051344000594","174011545737251",31.51,6.70,0,330.33,370.90,33.3,30.2,0.247,1284375.7,1284375.7,50445,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745318,433992.00
05/01/2019 17:15,2,1.051,ACTIVE,213.96,346.56,60.006,1556745304,"201051344000469","174011545737251",31.37,5.50,0,331.53,368.50,33.4,30.3,0.256,1264425.0,1264425.0,18693,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745319,433993.00
05/01/2019 17:15,2,1.061,ACTIVE,214.87,348.66,60.006,1556745304,"201051344000585","174011545737251",31.57,6.70,0,331.23,370.90,34.0,30.8,0.252,1285316.0,1285316.0,26626,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745321,433994.00
05/01/2019 17:15,2,1.064,ACTIVE,214.41,345.06,60.001,1556745304,"201051344000853","174011545737251",30.93,6.30,0,333.93,368.80,33.4,30.3,0.256,1287820.4,1287820.4,18293,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745322,433995.00
05/01/2019 17:15,2,1.051,ACTIVE,214.64,345.66,60.001,1556745304,"201051344001145","174011545737251",31.31,6.00,0,332.73,369.10,33.4,30.3,0.256,1287332.5,1287332.5,26543,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745323,433996.00
05/01/2019 17:15,2,1.066,ACTIVE,214.64,351.07,59.996,1556745304,"201051344000438","174011545737251",31.87,6.70,0,331.53,372.11,34.5,31.3,0.256,1280374.2,1280374.2,26574,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745324,433997.00
05/01/2019 17:15,2,1.053,ACTIVE,214.41,346.86,60.006,1556745304,"201051344001135","174011545737251",31.47,8.00,0,331.53,367.60,33.6,30.5,0.256,1267200.3,1267200.3,26522,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745324,433998.00
05/01/2019 17:15,2,1.045,ACTIVE,213.74,345.36,60.001,1556745304,"201051344000983","174011545737251",31.23,6.70,0,332.73,368.80,33.1,30.1,0.256,1285825.3,1285825.3,18288,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745325,433999.00
05/01/2019 17:15,2,1.051,ACTIVE,214.87,345.36,60.038,1556745304,"201051344001203","174011545737251",31.31,7.00,0,332.43,370.90,33.4,30.3,0.256,1274919.2,1274919.2,26581,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745326,434000.00
05/01/2019 17:15,2,1.043,ACTIVE,214.41,345.06,60.043,1556745304,"201051344001230","174011545737251",31.19,6.00,0,330.33,367.90,33.0,29.9,0.252,1271102.2,1271102.2,26414,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745327,434001.00
05/01/2019 17:15,2,1.055,ACTIVE,214.19,344.45,60.038,1556745304,"201051344000646","174011545737251",30.95,6.30,0,331.53,367.90,33.1,30.0,0.261,1264702.7,1264702.7,26556,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745328,434002.00
05/01/2019 17:15,2,1.043,ACTIVE,213.96,343.55,60.001,1556745304,"201051344000867","174011545737251",31.13,7.70,0,331.53,367.30,32.9,29.9,0.243,1262987.2,1262987.2,50485,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745329,434003.00
05/01/2019 17:15,2,1.035,ACTIVE,214.19,346.86,60.001,1556745304,"201051344000633","174011545737251",31.35,7.30,0,332.43,368.80,32.9,29.8,0.247,1260383.6,1260383.6,50582,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745330,434004.00
05/01/2019 17:15,2,1.076,ACTIVE,214.19,344.15,60.012,1556745304,"201051344000955","174011545737251",31.09,7.00,0,330.93,369.10,33.9,30.8,0.256,1284838.0,1284838.0,26568,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745331,434005.00
05/01/2019 17:15,2,1.031,ACTIVE,213.74,348.06,60.017,1556745304,"201051344000648","174011545737251",31.59,6.00,0,331.83,368.20,33.0,30.0,0.247,1275564.6,1275564.6,50032,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745332,434006.00
05/01/2019 17:15,2,1.045,ACTIVE,214.19,344.15,60.012,1556745304,"201051344000645","174011545737251",31.05,7.30,0,332.43,366.10,32.9,29.8,0.247,1280485.1,1280485.1,49998,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745333,434007.00
05/01/2019 17:15,2,1.045,ACTIVE,213.96,348.36,60.001,1556745304,"201051344000569","174011545737251",31.33,6.70,0,330.03,369.40,33.2,30.1,0.252,1296673.4,1296673.4,18205,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745335,434008.00
05/01/2019 17:15,2,1.104,ACTIVE,213.96,347.16,60.001,1556745304,"179051228000119","174011545737251",31.43,9.70,0,331.53,369.70,35.1,32.0,0.256,83701.7,83701.7,18320,0,0,0,L,46974696,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556745336,434009.00
05/01/2019 17:30,2,0.898,ACTIVE,213.74,344.15,60.038,1556746204,"201051344000579","174011545737251",31.35,6.00,0,330.63,366.10,28.5,25.6,0.199,1296571.3,1296571.3,18653,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746205,434010.00
05/01/2019 17:30,2,0.906,ACTIVE,214.41,342.35,60.017,1556746204,"201051344001025","174011545737251",30.91,6.30,0,330.93,362.79,28.4,25.5,0.212,1278967.7,1278967.7,26584,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746206,434011.00
05/01/2019 17:30,2,0.895,ACTIVE,214.64,347.16,60.012,1556746204,"201051344001093","174011545737251",31.59,6.70,0,330.63,361.89,28.6,25.7,0.194,1262716.2,1262716.2,26630,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746207,434012.00
05/01/2019 17:30,2,0.873,ACTIVE,213.74,342.05,60.017,1556746204,"201051344000458","174011545737251",31.13,8.00,0,330.63,360.99,27.6,24.7,0.203,1279554.5,1279554.5,18409,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746208,434013.00
05/01/2019 17:30,2,0.922,ACTIVE,214.19,342.05,60.022,1556746204,"201051344000890","174011545737251",31.13,6.70,0,331.23,363.39,29.1,26.1,0.208,1277442.0,1277442.0,26544,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746209,434014.00
05/01/2019 17:30,2,0.885,ACTIVE,213.51,341.15,60.017,1556746204,"201051344000988","174011545737251",19.94,5.50,0,330.33,353.77,17.9,15.4,0.133,986118.6,986118.6,18737,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746210,434015.00
05/01/2019 17:30,2,0.883,ACTIVE,214.87,343.85,60.022,1556746204,"201051344000582","174011545737251",31.19,6.00,0,331.53,363.09,27.9,25.0,0.194,1256189.7,1256189.7,26517,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746211,434016.00
05/01/2019 17:30,2,0.879,ACTIVE,213.74,341.45,60.017,1556746204,"201051344000868","174011545737251",30.99,5.50,0,330.03,359.48,27.6,24.7,0.199,1264810.8,1264810.8,50455,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746212,434017.00
05/01/2019 17:30,2,0.881,ACTIVE,214.19,342.95,60.006,1556746204,"201051344000576","174011545737251",31.03,6.30,0,330.93,361.29,27.7,24.8,0.203,1282829.3,1282829.3,22501,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746213,434018.00
05/01/2019 17:30,2,0.848,ACTIVE,213.74,343.85,60.006,1556746204,"201051344001158","174011545737251",31.19,5.00,0,330.63,360.08,26.8,24.0,0.203,1259545.3,1259545.3,18720,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746214,434019.00
05/01/2019 17:30,2,0.855,ACTIVE,214.64,342.95,60.065,1556746204,"201051344000917","174011545737251",31.11,7.70,0,331.23,362.19,27.0,24.1,0.203,1272681.6,1272681.6,26436,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746215,434020.00
05/01/2019 17:30,2,0.930,ACTIVE,214.41,339.95,60.006,1556746204,"201051344000417","174011545737251",20.08,6.00,0,331.23,351.67,18.9,16.4,0.128,1020714.7,1020714.7,26584,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746216,434021.00
05/01/2019 17:30,2,0.877,ACTIVE,214.64,344.45,60.022,1556746204,"201051344000685","174011545737251",31.29,6.00,0,331.53,362.79,27.8,24.9,0.212,1279082.5,1279082.5,26602,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746216,434022.00
05/01/2019 17:30,2,0.893,ACTIVE,214.64,343.85,60.017,1556746204,"201051344000651","174011545737251",31.23,6.30,0,331.83,362.49,28.3,25.4,0.203,1272002.7,1272002.7,26568,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746217,434023.00
05/01/2019 17:30,2,0.877,ACTIVE,213.06,343.55,60.017,1556746204,"201051344000594","174011545737251",31.19,6.30,0,328.22,364.29,27.7,24.8,0.194,1284382.2,1284382.2,50446,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746218,434024.00
05/01/2019 17:30,2,0.895,ACTIVE,213.74,341.45,60.054,1556746204,"201051344000469","174011545737251",30.71,5.00,0,330.03,362.79,27.9,25.0,0.212,1264431.5,1264431.5,18694,0,0,0,L,1122011218,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746219,434025.00
05/01/2019 17:30,2,0.889,ACTIVE,214.64,344.45,60.022,1556746204,"201051344000585","174011545737251",31.25,6.70,0,331.83,363.09,28.2,25.3,0.203,1285322.6,1285322.6,26627,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746221,434026.00
05/01/2019 17:30,2,0.865,ACTIVE,214.41,344.45,60.028,1556746204,"201051344000853","174011545737251",31.37,6.00,0,331.83,361.29,27.6,24.7,0.203,1287826.9,1287826.9,18294,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746222,434027.00
05/01/2019 17:30,2,0.875,ACTIVE,214.64,342.95,60.022,1556746204,"201051344001145","174011545737251",31.13,5.50,0,332.73,362.19,27.6,24.7,0.199,1287339.0,1287339.0,26544,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746223,434028.00
05/01/2019 17:30,2,0.902,ACTIVE,214.87,346.56,60.001,1556746204,"201051344000438","174011545737251",31.51,6.30,0,331.53,367.00,28.8,25.9,0.203,1280381.0,1280381.0,26575,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746224,434029.00
05/01/2019 17:30,2,0.889,ACTIVE,214.41,341.45,59.980,1556746204,"201051344001135","174011545737251",31.11,7.00,0,331.53,363.09,28.0,25.1,0.203,1267206.8,1267206.8,26523,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746225,434030.00
05/01/2019 17:30,2,0.865,ACTIVE,213.74,344.45,60.017,1556746204,"201051344000983","174011545737251",31.35,6.30,0,330.93,362.49,27.5,24.7,0.208,1285831.7,1285831.7,18289,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746226,434031.00
05/01/2019 17:30,2,0.883,ACTIVE,214.64,342.05,60.028,1556746204,"201051344001203","174011545737251",30.97,6.70,0,331.23,360.08,27.7,24.8,0.208,1274925.6,1274925.6,26582,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746227,434032.00
05/01/2019 17:30,2,0.875,ACTIVE,214.41,341.75,60.033,1556746204,"201051344001230","174011545737251",30.95,5.50,0,330.93,361.59,27.4,24.6,0.199,1271108.6,1271108.6,26415,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746227,434033.00
05/01/2019 17:30,2,0.889,ACTIVE,214.19,342.65,60.006,1556746204,"201051344000646","174011545737251",30.75,5.50,0,329.73,361.89,27.7,24.8,0.208,1264709.2,1264709.2,26557,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746229,434034.00
05/01/2019 17:30,2,0.863,ACTIVE,213.74,344.45,60.038,1556746204,"201051344000867","174011545737251",31.37,7.30,0,331.23,360.69,27.5,24.6,0.194,1262993.6,1262993.6,50486,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746229,434035.00
05/01/2019 17:30,2,0.865,ACTIVE,214.19,345.36,60.033,1556746204,"201051344000633","174011545737251",31.35,6.70,0,331.83,361.89,27.5,24.6,0.208,1260390.1,1260390.1,50583,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746230,434036.00
05/01/2019 17:30,2,0.895,ACTIVE,213.96,345.96,60.033,1556746204,"201051344000955","174011545737251",31.47,6.70,0,330.63,363.69,28.6,25.6,0.208,1284844.7,1284844.7,26569,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746231,434037.00
05/01/2019 17:30,2,0.885,ACTIVE,213.74,342.65,60.028,1556746204,"201051344000648","174011545737251",31.15,5.50,0,330.93,362.19,27.9,25.1,0.203,1275571.1,1275571.1,50033,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746232,434038.00
05/01/2019 17:30,2,0.881,ACTIVE,214.19,342.05,60.022,1556746204,"201051344000645","174011545737251",30.93,7.00,0,331.53,360.08,27.6,24.7,0.203,1280491.5,1280491.5,49999,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746233,434039.00
05/01/2019 17:30,2,0.896,ACTIVE,213.74,341.75,60.038,1556746204,"201051344000569","174011545737251",30.81,6.30,0,330.63,361.89,28.0,25.1,0.208,1296680.0,1296680.0,18206,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746234,434040.00
05/01/2019 17:30,2,0.941,ACTIVE,214.19,345.96,60.065,1556746204,"179051228000119","174011545737251",31.21,9.00,0,332.13,362.49,29.8,26.9,0.208,83708.7,83708.7,18321,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556746235,434041.00
05/01/2019 17:45,2,0.809,ACTIVE,213.96,344.45,60.012,1556747105,"201051344000579","174011545737251",31.47,5.50,0,331.23,362.19,25.8,23.0,0.177,1296577.5,1296577.5,18654,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747106,434042.00
05/01/2019 17:45,2,0.809,ACTIVE,214.41,342.35,60.012,1556747105,"201051344001025","174011545737251",31.27,6.00,0,331.23,360.38,25.6,22.8,0.181,1278973.8,1278973.8,26585,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747107,434043.00
05/01/2019 17:45,2,0.838,ACTIVE,214.41,341.15,60.012,1556747105,"201051344001093","174011545737251",30.87,6.30,0,331.23,360.99,26.2,23.4,0.177,1262722.5,1262722.5,26631,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747108,434044.00
05/01/2019 17:45,2,0.795,ACTIVE,213.74,341.15,60.017,1556747105,"201051344000458","174011545737251",30.91,7.70,0,331.23,358.58,24.9,22.1,0.177,1279560.4,1279560.4,18410,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747109,434045.00
05/01/2019 17:45,2,0.854,ACTIVE,214.41,340.25,60.006,1556747105,"201051344000890","174011545737251",30.75,6.00,0,330.63,358.58,26.6,23.8,0.177,1277448.3,1277448.3,26545,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747110,434046.00
05/01/2019 17:45,2,0.801,ACTIVE,213.74,340.55,59.980,1556747105,"201051344000988","174011545737251",19.92,5.50,0,330.33,350.77,16.1,13.7,0.124,986122.3,986122.3,18738,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747111,434047.00
05/01/2019 17:45,2,0.814,ACTIVE,215.09,342.05,60.043,1556747105,"201051344000582","174011545737251",30.91,5.50,0,332.43,358.88,25.6,22.7,0.172,1256195.8,1256195.8,26518,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747112,434048.00
05/01/2019 17:45,2,0.811,ACTIVE,213.74,340.55,60.033,1556747105,"201051344000868","174011545737251",30.67,5.50,0,330.33,356.78,25.2,22.4,0.177,1264816.8,1264816.8,50456,0,0,0,L,1122011218,1,121.78,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747113,434049.00
05/01/2019 17:45,2,0.797,ACTIVE,214.19,343.25,60.001,1556747105,"201051344000576","174011545737251",31.13,6.00,0,331.83,359.18,25.2,22.4,0.181,1282835.3,1282835.3,22502,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747113,434050.00
05/01/2019 17:45,2,0.787,ACTIVE,213.96,340.85,60.012,1556747105,"201051344001158","174011545737251",30.53,4.50,0,331.53,358.58,24.4,21.6,0.181,1259551.1,1259551.1,18721,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747114,434051.00
05/01/2019 17:45,2,0.791,ACTIVE,214.64,342.05,60.001,1556747105,"201051344000917","174011545737251",30.63,7.00,0,330.63,358.58,24.6,21.8,0.177,1272687.4,1272687.4,26437,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747115,434052.00
05/01/2019 17:45,2,0.850,ACTIVE,214.64,339.65,59.959,1556747105,"201051344000417","174011545737251",20.12,5.50,0,331.23,349.86,17.3,14.8,0.115,1020718.6,1020718.6,26585,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747116,434053.00
05/01/2019 17:45,2,0.811,ACTIVE,214.64,342.65,60.006,1556747105,"201051344000685","174011545737251",30.65,6.00,0,332.13,359.78,25.2,22.4,0.190,1279088.5,1279088.5,26603,0,0,0,L,1122011218,1,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747117,434054.00
05/01/2019 17:45,2,0.818,ACTIVE,214.64,341.75,60.012,1556747105,"201051344000651","174011545737251",30.91,6.00,0,332.43,359.78,25.6,22.8,0.177,1272008.8,1272008.8,26569,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747118,434055.00
05/01/2019 17:45,2,0.797,ACTIVE,213.29,342.05,60.017,1556747105,"201051344000594","174011545737251",31.11,6.00,0,330.33,361.59,25.1,22.3,0.186,1284388.2,1284388.2,50447,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747119,434056.00
05/01/2019 17:45,2,0.760,ACTIVE,213.96,350.47,60.001,1556747105,"201051344000469","174011545737251",32.07,4.50,0,330.63,360.69,24.7,21.9,0.177,1264437.6,1264437.6,18695,0,0,0,L,1122011218,1,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747120,434057.00
05/01/2019 17:45,2,0.801,ACTIVE,214.64,343.25,60.006,1556747105,"201051344000585","174011545737251",31.23,6.30,0,331.23,360.38,25.4,22.6,0.177,1285328.7,1285328.7,26628,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747122,434058.00
05/01/2019 17:45,2,0.783,ACTIVE,214.41,342.35,60.006,1556747105,"201051344000853","174011545737251",31.19,5.50,0,332.43,357.98,24.8,22.0,0.177,1287832.8,1287832.8,18295,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747122,434059.00
05/01/2019 17:45,2,0.785,ACTIVE,214.87,342.35,60.001,1556747105,"201051344001145","174011545737251",31.21,5.00,0,331.83,359.48,24.9,22.1,0.177,1287344.9,1287344.9,26545,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747123,434060.00
05/01/2019 17:45,2,0.812,ACTIVE,214.64,345.36,60.017,1556747105,"201051344000438","174011545737251",31.49,6.00,0,332.13,365.49,25.9,23.1,0.181,1280387.2,1280387.2,26576,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747124,434061.00
05/01/2019 17:45,2,0.803,ACTIVE,214.19,339.95,59.964,1556747105,"201051344001135","174011545737251",30.81,6.70,0,331.23,359.78,25.1,22.3,0.172,1267212.8,1267212.8,26524,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747125,434062.00
05/01/2019 17:45,2,0.779,ACTIVE,213.96,341.75,60.006,1556747105,"201051344000983","174011545737251",31.13,6.00,0,331.23,359.48,24.6,21.8,0.177,1285837.6,1285837.6,18290,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747126,434063.00
05/01/2019 17:45,2,0.799,ACTIVE,214.64,340.85,60.017,1556747105,"201051344001203","174011545737251",30.79,6.30,0,331.53,358.58,24.9,22.1,0.186,1274931.6,1274931.6,26583,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747127,434064.00
05/01/2019 17:45,2,0.783,ACTIVE,214.19,340.55,60.006,1556747105,"201051344001230","174011545737251",30.93,5.00,0,330.93,358.28,24.6,21.8,0.177,1271114.5,1271114.5,26416,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747128,434065.00
05/01/2019 17:45,2,0.791,ACTIVE,213.96,340.85,60.012,1556747105,"201051344000646","174011545737251",30.97,5.50,0,330.63,359.18,24.8,22.0,0.177,1264715.1,1264715.1,26558,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747129,434066.00
05/01/2019 17:45,2,0.785,ACTIVE,213.96,339.95,59.985,1556747105,"201051344000867","174011545737251",30.95,7.00,0,331.83,357.68,24.7,21.9,0.172,1262999.5,1262999.5,50487,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747130,434067.00
05/01/2019 17:45,2,0.783,ACTIVE,214.41,342.35,60.006,1556747105,"201051344000633","174011545737251",31.13,6.30,0,332.13,358.28,24.8,22.0,0.177,1260396.0,1260396.0,50584,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747131,434068.00
05/01/2019 17:45,2,0.814,ACTIVE,213.96,344.45,60.012,1556747105,"201051344000955","174011545737251",31.35,6.30,0,332.13,360.99,25.9,23.1,0.181,1284850.8,1284850.8,26570,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747132,434069.00
05/01/2019 17:45,2,0.807,ACTIVE,213.74,339.95,60.012,1556747105,"201051344000648","174011545737251",30.91,5.00,0,331.53,357.98,25.3,22.5,0.181,1275577.1,1275577.1,50034,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747133,434070.00
05/01/2019 17:45,2,0.785,ACTIVE,214.19,341.45,60.001,1556747105,"201051344000645","174011545737251",31.09,7.00,0,332.13,358.28,24.7,21.9,0.168,1280497.4,1280497.4,50000,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747134,434071.00
05/01/2019 17:45,2,0.812,ACTIVE,213.74,340.55,60.001,1556747105,"201051344000569","174011545737251",30.77,6.30,0,330.93,359.18,25.4,22.6,0.181,1296686.0,1296686.0,18207,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747135,434072.00
05/01/2019 17:45,2,0.855,ACTIVE,213.96,344.15,60.028,1556747105,"179051228000119","174011545737251",31.15,8.50,0,331.53,359.18,27.0,24.2,0.181,83715.1,83715.1,18322,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556747136,434073.00
