ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 18:00,2,0.686,ACTIVE,213.51,345.66,60.028,1556748004,"201051344000579","174011545737251",31.75,5.50,0,330.63,360.38,22.1,19.4,0.137,1296582.7,1296582.7,18655,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748005,434074.00
05/01/2019 18:00,2,0.697,ACTIVE,213.74,338.44,60.049,1556748004,"201051344001025","174011545737251",30.81,5.50,0,330.63,355.58,21.8,19.1,0.150,1278979.0,1278979.0,26586,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748006,434075.00
05/01/2019 18:00,2,0.709,ACTIVE,213.74,340.25,60.017,1556748004,"201051344001093","174011545737251",31.05,6.30,0,330.33,354.07,22.3,19.6,0.146,1262727.7,1262727.7,26632,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748007,434076.00
05/01/2019 18:00,2,0.682,ACTIVE,213.51,339.04,60.017,1556748004,"201051344000458","174011545737251",30.85,7.30,0,330.93,353.47,21.4,18.7,0.146,1279565.3,1279565.3,18411,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748008,434077.00
05/01/2019 18:00,2,0.729,ACTIVE,213.51,338.74,60.012,1556748004,"201051344000890","174011545737251",30.53,6.00,0,330.33,355.28,22.6,19.9,0.150,1277453.6,1277453.6,26546,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748009,434078.00
05/01/2019 18:00,2,0.676,ACTIVE,213.29,339.04,60.059,1556748004,"201051344000988","174011545737251",19.82,5.00,0,330.93,349.26,13.6,11.2,0.093,986125.3,986125.3,18739,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748010,434079.00
05/01/2019 18:00,2,0.693,ACTIVE,214.19,339.95,60.017,1556748004,"201051344000582","174011545737251",30.65,5.50,0,331.53,353.47,21.6,18.9,0.141,1256200.8,1256200.8,26519,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748011,434080.00
05/01/2019 18:00,2,0.684,ACTIVE,213.51,339.34,60.017,1556748004,"201051344000868","174011545737251",30.53,5.50,0,329.73,352.87,21.2,18.5,0.146,1264821.7,1264821.7,50457,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748012,434081.00
05/01/2019 18:00,2,0.682,ACTIVE,213.96,340.25,59.990,1556748004,"201051344000576","174011545737251",30.93,6.00,0,331.53,355.58,21.4,18.7,0.146,1282840.2,1282840.2,22503,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748012,434082.00
05/01/2019 18:00,2,0.656,ACTIVE,213.74,339.34,59.980,1556748004,"201051344001158","174011545737251",30.87,4.50,0,330.93,354.67,20.5,17.9,0.146,1259555.9,1259555.9,18722,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748013,434083.00
05/01/2019 18:00,2,0.662,ACTIVE,213.96,340.25,60.022,1556748004,"201051344000917","174011545737251",30.95,7.00,0,329.43,354.37,20.8,18.2,0.141,1272692.3,1272692.3,26438,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748014,434084.00
05/01/2019 18:00,2,0.734,ACTIVE,213.96,338.44,60.022,1556748004,"201051344000417","174011545737251",19.90,5.50,0,330.33,348.06,14.8,12.4,0.093,1020722.0,1020722.0,26586,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748015,434085.00
05/01/2019 18:00,2,0.674,ACTIVE,213.96,343.25,60.022,1556748004,"201051344000685","174011545737251",31.35,5.50,0,330.93,356.48,21.4,18.7,0.150,1279093.5,1279093.5,26604,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748016,434086.00
05/01/2019 18:00,2,0.701,ACTIVE,213.96,339.65,60.006,1556748004,"201051344000651","174011545737251",30.83,5.50,0,330.93,354.07,21.9,19.2,0.150,1272013.9,1272013.9,26570,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748017,434087.00
05/01/2019 18:00,2,0.688,ACTIVE,213.06,339.34,60.022,1556748004,"201051344000594","174011545737251",30.81,6.00,0,328.22,358.28,21.5,18.8,0.146,1284393.2,1284393.2,50448,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748018,434088.00
05/01/2019 18:00,2,0.684,ACTIVE,213.74,339.65,60.022,1556748004,"201051344000469","174011545737251",30.99,4.50,0,330.03,362.79,21.5,18.8,0.146,1264442.6,1264442.6,18696,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748019,434089.00
05/01/2019 18:00,2,0.695,ACTIVE,213.96,340.55,60.012,1556748004,"201051344000585","174011545737251",30.87,6.00,0,330.33,354.07,21.8,19.1,0.146,1285333.8,1285333.8,26629,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748020,434090.00
05/01/2019 18:00,2,0.682,ACTIVE,214.19,340.85,60.028,1556748004,"201051344000853","174011545737251",30.69,5.50,0,332.43,354.67,21.2,18.6,0.141,1287837.7,1287837.7,18296,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748021,434091.00
05/01/2019 18:00,2,0.672,ACTIVE,214.19,340.55,59.990,1556748004,"201051344001145","174011545737251",31.09,5.00,0,331.83,354.37,21.2,18.5,0.146,1287349.8,1287349.8,26546,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748022,434092.00
05/01/2019 18:00,2,0.707,ACTIVE,213.96,342.35,60.022,1556748004,"201051344000438","174011545737251",31.31,5.50,0,330.93,357.98,22.4,19.7,0.150,1280392.4,1280392.4,26577,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748023,434093.00
05/01/2019 18:00,2,0.688,ACTIVE,213.51,338.74,60.033,1556748004,"201051344001135","174011545737251",30.93,6.30,0,330.63,355.28,21.6,18.9,0.146,1267217.8,1267217.8,26525,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748024,434094.00
05/01/2019 18:00,2,0.660,ACTIVE,213.74,343.25,60.028,1556748004,"201051344000983","174011545737251",31.37,6.00,0,329.73,355.58,21.0,18.4,0.150,1285842.5,1285842.5,18291,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748025,434095.00
05/01/2019 18:00,2,0.691,ACTIVE,213.96,339.34,60.033,1556748004,"201051344001203","174011545737251",30.45,6.00,0,330.93,354.07,21.3,18.6,0.155,1274936.5,1274936.5,26584,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748026,434096.00
05/01/2019 18:00,2,0.680,ACTIVE,213.74,338.44,60.033,1556748004,"201051344001230","174011545737251",30.59,5.50,0,329.73,354.07,21.1,18.4,0.146,1271119.3,1271119.3,26417,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748027,434097.00
05/01/2019 18:00,2,0.693,ACTIVE,213.51,339.65,60.017,1556748004,"201051344000646","174011545737251",30.42,5.50,0,329.73,354.37,21.4,18.7,0.146,1264720.0,1264720.0,26559,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748028,434098.00
05/01/2019 18:00,2,0.678,ACTIVE,213.96,339.34,60.028,1556748004,"201051344000867","174011545737251",30.69,6.70,0,329.43,353.77,21.1,18.4,0.141,1263004.3,1263004.3,50488,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748029,434099.00
05/01/2019 18:00,2,0.672,ACTIVE,214.19,342.35,60.012,1556748004,"201051344000633","174011545737251",31.21,6.00,0,331.53,356.18,21.3,18.6,0.146,1260400.9,1260400.9,50585,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748030,434100.00
05/01/2019 18:00,2,0.713,ACTIVE,213.51,339.65,60.012,1556748004,"201051344000955","174011545737251",30.97,6.30,0,329.43,357.08,22.4,19.7,0.150,1284856.0,1284856.0,26571,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748031,434101.00
05/01/2019 18:00,2,0.705,ACTIVE,213.74,339.65,60.033,1556748004,"201051344000648","174011545737251",30.45,5.00,0,330.03,353.17,21.8,19.1,0.146,1275582.1,1275582.1,50035,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748032,434102.00
05/01/2019 18:00,2,0.682,ACTIVE,213.96,339.95,60.033,1556748004,"201051344000645","174011545737251",30.75,6.70,0,331.83,353.17,21.3,18.6,0.141,1280502.3,1280502.3,50001,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748033,434103.00
05/01/2019 18:00,2,0.703,ACTIVE,213.74,340.25,60.028,1556748004,"201051344000569","174011545737251",30.47,6.00,0,330.63,354.07,21.8,19.1,0.146,1296691.0,1296691.0,18208,0,0,0,L,1122011218,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748034,434104.00
05/01/2019 18:00,2,0.762,ACTIVE,213.96,342.95,60.017,1556748004,"179051228000119","174011545737251",30.24,8.00,0,330.33,357.08,23.4,20.6,0.150,83720.5,83720.5,18323,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748035,434105.00
05/01/2019 18:15,2,0.648,ACTIVE,213.51,338.14,60.001,1556748904,"201051344000579","174011545737251",30.20,5.00,0,329.43,360.69,19.9,17.3,0.128,1296587.5,1296587.5,18656,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748905,434106.00
05/01/2019 18:15,2,0.631,ACTIVE,213.74,338.14,59.990,1556748904,"201051344001025","174011545737251",30.45,5.00,0,330.33,353.77,19.5,16.9,0.128,1278983.7,1278983.7,26587,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748906,434107.00
05/01/2019 18:15,2,0.646,ACTIVE,213.74,339.34,59.996,1556748904,"201051344001093","174011545737251",30.69,6.00,0,330.63,355.28,20.1,17.5,0.119,1262732.6,1262732.6,26633,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748907,434108.00
05/01/2019 18:15,2,0.613,ACTIVE,213.29,337.24,59.990,1556748904,"201051344000458","174011545737251",30.55,7.00,0,330.33,351.97,19.1,16.5,0.128,1279570.0,1279570.0,18412,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748908,434109.00
05/01/2019 18:15,2,0.650,ACTIVE,213.74,338.44,59.990,1556748904,"201051344000890","174011545737251",30.47,6.00,0,329.73,353.77,20.1,17.5,0.133,1277458.5,1277458.5,26547,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748909,434110.00
05/01/2019 18:15,2,0.600,ACTIVE,213.06,338.14,60.022,1556748904,"201051344000988","174011545737251",19.72,5.00,0,329.43,346.86,12.0,9.7,0.080,986128.1,986128.1,18740,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748910,434111.00
05/01/2019 18:15,2,0.619,ACTIVE,214.41,339.34,59.990,1556748904,"201051344000582","174011545737251",30.45,5.00,0,330.03,351.67,19.1,16.6,0.124,1256205.4,1256205.4,26520,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748911,434112.00
05/01/2019 18:15,2,0.617,ACTIVE,213.06,338.44,59.985,1556748904,"201051344000868","174011545737251",29.94,5.00,0,330.33,351.67,18.8,16.2,0.124,1264826.3,1264826.3,50458,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748912,434113.00
05/01/2019 18:15,2,0.613,ACTIVE,213.74,339.34,59.990,1556748904,"201051344000576","174011545737251",30.55,5.50,0,330.63,354.37,19.1,16.5,0.128,1282844.9,1282844.9,22504,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748913,434114.00
05/01/2019 18:15,2,0.586,ACTIVE,213.29,338.44,59.975,1556748904,"201051344001158","174011545737251",30.36,4.50,0,329.73,350.77,18.1,15.5,0.128,1259560.3,1259560.3,18723,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748914,434115.00
05/01/2019 18:15,2,0.598,ACTIVE,213.96,339.95,59.990,1556748904,"201051344000917","174011545737251",30.47,6.70,0,330.93,353.77,18.5,15.9,0.124,1272696.8,1272696.8,26439,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748915,434116.00
05/01/2019 18:15,2,0.648,ACTIVE,213.96,337.84,59.996,1556748904,"201051344000417","174011545737251",20.08,5.00,0,330.63,345.66,13.2,10.8,0.080,1020725.0,1020725.0,26587,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748915,434117.00
05/01/2019 18:15,2,0.611,ACTIVE,213.96,340.25,59.990,1556748904,"201051344000685","174011545737251",30.73,5.00,0,330.63,353.47,19.1,16.5,0.128,1279098.2,1279098.2,26605,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748916,434118.00
05/01/2019 18:15,2,0.625,ACTIVE,213.96,339.04,59.985,1556748904,"201051344000651","174011545737251",30.43,5.50,0,330.93,351.97,19.3,16.7,0.124,1272018.6,1272018.6,26571,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748917,434119.00
05/01/2019 18:15,2,0.611,ACTIVE,212.83,337.84,59.980,1556748904,"201051344000594","174011545737251",30.67,5.50,0,327.92,354.97,19.0,16.4,0.119,1284397.9,1284397.9,50449,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748918,434120.00
05/01/2019 18:15,2,0.617,ACTIVE,213.51,338.74,59.980,1556748904,"201051344000469","174011545737251",30.42,4.50,0,329.73,354.67,19.1,16.5,0.124,1264447.2,1264447.2,18697,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748919,434121.00
05/01/2019 18:15,2,0.613,ACTIVE,213.96,339.65,59.996,1556748904,"201051344000585","174011545737251",30.73,6.00,0,330.03,352.27,19.1,16.5,0.128,1285338.5,1285338.5,26630,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748921,434122.00
05/01/2019 18:15,2,0.607,ACTIVE,213.96,339.65,59.975,1556748904,"201051344000853","174011545737251",30.28,5.50,0,332.13,353.47,18.7,16.1,0.115,1287842.3,1287842.3,18297,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748922,434123.00
05/01/2019 18:15,2,0.586,ACTIVE,213.96,339.65,59.996,1556748904,"201051344001145","174011545737251",30.73,5.00,0,330.93,354.07,18.3,15.8,0.124,1287354.4,1287354.4,26547,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748923,434124.00
05/01/2019 18:15,2,0.627,ACTIVE,213.96,339.95,59.969,1556748904,"201051344000438","174011545737251",30.73,5.50,0,330.93,357.08,19.6,17.0,0.115,1280397.3,1280397.3,26578,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748924,434125.00
05/01/2019 18:15,2,0.598,ACTIVE,213.51,337.84,59.985,1556748904,"201051344001135","174011545737251",30.83,6.00,0,329.73,353.47,18.7,16.1,0.119,1267222.5,1267222.5,26526,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748925,434126.00
05/01/2019 18:15,2,0.590,ACTIVE,213.29,337.84,59.996,1556748904,"201051344000983","174011545737251",30.61,5.50,0,330.63,352.87,18.3,15.8,0.124,1285847.0,1285847.0,18292,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748926,434127.00
05/01/2019 18:15,2,0.605,ACTIVE,213.96,339.04,59.964,1556748904,"201051344001203","174011545737251",29.88,6.00,0,330.33,355.28,18.4,15.8,0.128,1274941.1,1274941.1,26585,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748927,434128.00
05/01/2019 18:15,2,0.598,ACTIVE,213.74,338.74,60.001,1556748904,"201051344001230","174011545737251",30.28,5.00,0,328.52,352.87,18.4,15.8,0.119,1271123.9,1271123.9,26418,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748928,434129.00
05/01/2019 18:15,2,0.592,ACTIVE,213.74,339.65,59.985,1556748904,"201051344000646","174011545737251",30.49,5.00,0,328.82,353.47,18.3,15.8,0.119,1264724.6,1264724.6,26560,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748929,434130.00
05/01/2019 18:15,2,0.590,ACTIVE,213.51,337.84,59.980,1556748904,"201051344000867","174011545737251",30.51,6.30,0,330.03,351.67,18.3,15.7,0.115,1263008.9,1263008.9,50489,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748930,434131.00
05/01/2019 18:15,2,0.598,ACTIVE,213.96,339.65,59.990,1556748904,"201051344000633","174011545737251",30.69,5.50,0,331.83,353.47,18.6,16.1,0.119,1260405.5,1260405.5,50586,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748931,434132.00
05/01/2019 18:15,2,0.631,ACTIVE,213.29,338.74,60.028,1556748904,"201051344000955","174011545737251",30.38,6.00,0,328.82,354.07,19.4,16.8,0.119,1284860.8,1284860.8,26572,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748932,434133.00
05/01/2019 18:15,2,0.615,ACTIVE,213.51,338.14,59.985,1556748904,"201051344000648","174011545737251",30.32,4.50,0,330.93,351.07,18.9,16.3,0.124,1275586.8,1275586.8,50036,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748933,434134.00
05/01/2019 18:15,2,0.592,ACTIVE,213.74,338.74,59.985,1556748904,"201051344000645","174011545737251",30.55,6.30,0,331.53,351.37,18.4,15.8,0.119,1280506.9,1280506.9,50002,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748934,434135.00
05/01/2019 18:15,2,0.609,ACTIVE,213.51,338.14,59.996,1556748904,"201051344000569","174011545737251",30.51,5.50,0,330.33,352.27,18.9,16.3,0.119,1296695.7,1296695.7,18209,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748935,434136.00
05/01/2019 18:15,2,0.662,ACTIVE,213.74,341.75,59.985,1556748904,"179051228000119","174011545737251",30.47,8.00,0,331.23,354.07,20.5,17.8,0.124,83725.6,83725.6,18324,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556748936,434137.00
05/01/2019 18:30,2,0.506,ACTIVE,213.06,336.04,60.006,1556749804,"201051344000579","174011545737251",30.63,5.00,0,329.43,354.37,15.7,13.3,0.080,1296591.2,1296591.2,18657,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749805,434138.00
05/01/2019 18:30,2,0.482,ACTIVE,213.51,336.34,60.017,1556749804,"201051344001025","174011545737251",30.51,5.00,0,329.73,349.56,15.0,12.5,0.080,1278987.2,1278987.2,26588,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749806,434139.00
05/01/2019 18:30,2,0.518,ACTIVE,213.51,336.94,60.006,1556749804,"201051344001093","174011545737251",30.26,6.00,0,330.63,349.86,15.9,13.4,0.080,1262736.3,1262736.3,26634,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749807,434140.00
05/01/2019 18:30,2,0.500,ACTIVE,213.06,336.34,60.038,1556749804,"201051344000458","174011545737251",28.92,6.70,0,328.22,347.46,14.7,12.2,0.084,1279573.4,1279573.4,18413,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749808,434141.00
05/01/2019 18:30,2,0.510,ACTIVE,213.29,336.64,60.017,1556749804,"201051344000890","174011545737251",30.43,5.50,0,329.73,352.27,15.7,13.2,0.084,1277462.2,1277462.2,26548,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749809,434142.00
05/01/2019 18:30,2,0.457,ACTIVE,213.06,337.24,60.054,1556749804,"201051344000988","174011545737251",19.84,5.00,0,329.43,345.36,9.2,7.0,0.057,986130.0,986130.0,18741,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749810,434143.00
05/01/2019 18:30,2,0.490,ACTIVE,213.96,337.84,60.012,1556749804,"201051344000582","174011545737251",29.92,4.50,0,330.33,349.56,14.8,12.4,0.084,1256209.0,1256209.0,26521,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749811,434144.00
05/01/2019 18:30,2,0.490,ACTIVE,213.06,336.34,60.006,1556749804,"201051344000868","174011545737251",29.10,4.50,0,329.43,347.76,14.4,12.0,0.088,1264829.7,1264829.7,50459,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749812,434145.00
05/01/2019 18:30,2,0.500,ACTIVE,213.74,338.14,60.012,1556749804,"201051344000576","174011545737251",29.28,5.50,0,330.03,350.47,14.9,12.4,0.084,1282848.4,1282848.4,22505,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749813,434146.00
05/01/2019 18:30,2,0.494,ACTIVE,213.29,336.04,60.006,1556749804,"201051344001158","174011545737251",23.80,4.00,0,330.03,350.17,11.9,9.6,0.071,1259563.5,1259563.5,18724,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749814,434147.00
05/01/2019 18:30,2,0.479,ACTIVE,213.74,338.14,60.017,1556749804,"201051344000917","174011545737251",29.74,6.70,0,329.73,349.56,14.4,12.0,0.080,1272700.1,1272700.1,26440,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749815,434148.00
05/01/2019 18:30,2,0.518,ACTIVE,213.74,336.04,60.012,1556749804,"201051344000417","174011545737251",20.04,5.00,0,330.33,345.36,10.5,8.2,0.053,1020727.3,1020727.3,26588,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749816,434149.00
05/01/2019 18:30,2,0.494,ACTIVE,213.74,338.14,60.006,1556749804,"201051344000685","174011545737251",29.50,5.00,0,330.63,349.56,14.8,12.3,0.088,1279101.7,1279101.7,26606,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749816,434150.00
05/01/2019 18:30,2,0.498,ACTIVE,213.74,337.54,60.012,1556749804,"201051344000651","174011545737251",30.20,4.50,0,331.53,348.96,15.2,12.8,0.084,1272022.2,1272022.2,26572,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749817,434151.00
05/01/2019 18:30,2,0.488,ACTIVE,212.83,336.34,60.012,1556749804,"201051344000594","174011545737251",30.24,5.00,0,327.62,351.67,15.0,12.5,0.084,1284401.5,1284401.5,50450,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749819,434152.00
05/01/2019 18:30,2,0.512,ACTIVE,213.06,336.64,60.017,1556749804,"201051344000469","174011545737251",28.80,4.00,0,328.82,347.16,14.9,12.5,0.088,1264450.8,1264450.8,18698,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749821,434153.00
05/01/2019 18:30,2,0.480,ACTIVE,213.74,337.54,60.001,1556749804,"201051344000585","174011545737251",30.59,5.50,0,330.33,348.66,14.9,12.4,0.084,1285342.0,1285342.0,26631,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749822,434154.00
05/01/2019 18:30,2,0.482,ACTIVE,213.74,337.54,60.043,1556749804,"201051344000853","174011545737251",30.00,5.00,0,330.93,353.47,14.7,12.3,0.084,1287845.8,1287845.8,18298,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749823,434155.00
05/01/2019 18:30,2,0.500,ACTIVE,213.74,336.94,60.006,1556749804,"201051344001145","174011545737251",23.93,4.50,0,331.83,350.77,12.1,9.8,0.066,1287357.6,1287357.6,26548,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749824,434156.00
05/01/2019 18:30,2,0.502,ACTIVE,213.74,337.54,60.006,1556749804,"201051344000438","174011545737251",30.43,5.00,0,330.93,354.07,15.5,13.0,0.084,1280400.9,1280400.9,26579,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749825,434157.00
05/01/2019 18:30,2,0.480,ACTIVE,213.29,336.04,60.006,1556749804,"201051344001135","174011545737251",30.20,5.50,0,330.33,347.76,14.7,12.3,0.080,1267226.0,1267226.0,26527,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749826,434158.00
05/01/2019 18:30,2,0.463,ACTIVE,213.06,336.34,60.006,1556749804,"201051344000983","174011545737251",30.59,5.50,0,329.43,349.56,14.4,11.9,0.093,1285850.4,1285850.4,18293,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749827,434159.00
05/01/2019 18:30,2,0.473,ACTIVE,213.74,336.64,60.012,1556749804,"201051344001203","174011545737251",30.24,6.00,0,331.53,351.37,14.5,12.1,0.080,1274944.5,1274944.5,26586,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749828,434160.00
05/01/2019 18:30,2,0.467,ACTIVE,213.51,336.64,60.001,1556749804,"201051344001230","174011545737251",30.24,5.00,0,329.73,352.87,14.3,11.9,0.088,1271127.2,1271127.2,26419,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749829,434161.00
05/01/2019 18:30,2,0.486,ACTIVE,213.29,337.24,60.001,1556749804,"201051344000646","174011545737251",29.34,5.00,0,330.03,354.67,14.5,12.1,0.084,1264728.0,1264728.0,26561,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749830,434162.00
05/01/2019 18:30,2,0.475,ACTIVE,213.51,336.34,60.006,1556749804,"201051344000867","174011545737251",29.76,6.30,0,329.43,346.86,14.3,11.9,0.080,1263012.2,1263012.2,50490,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749831,434163.00
05/01/2019 18:30,2,0.484,ACTIVE,213.74,338.74,60.017,1556749804,"201051344000633","174011545737251",30.22,5.50,0,329.73,350.77,14.8,12.4,0.084,1260408.9,1260408.9,50587,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749832,434164.00
05/01/2019 18:30,2,0.516,ACTIVE,213.06,336.34,60.012,1556749804,"201051344000955","174011545737251",29.56,5.50,0,330.33,351.67,15.5,13.0,0.093,1284864.5,1284864.5,26573,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749832,434165.00
05/01/2019 18:30,2,0.484,ACTIVE,213.29,336.64,60.001,1556749804,"201051344000648","174011545737251",30.51,4.50,0,330.03,348.36,15.0,12.5,0.084,1275590.3,1275590.3,50037,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749833,434166.00
05/01/2019 18:30,2,0.488,ACTIVE,213.74,337.54,59.996,1556749804,"201051344000645","174011545737251",28.71,6.30,0,330.33,348.06,14.2,11.8,0.080,1280510.2,1280510.2,50003,0,0,0,L,1122011218,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749834,434167.00
05/01/2019 18:30,2,0.475,ACTIVE,213.51,336.94,59.990,1556749804,"201051344000569","174011545737251",30.63,5.50,0,330.03,347.46,14.8,12.3,0.084,1296699.2,1296699.2,18210,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749835,434168.00
05/01/2019 18:30,2,0.531,ACTIVE,213.74,340.25,60.033,1556749804,"179051228000119","174011545737251",29.94,7.70,0,331.23,351.67,16.1,13.6,0.075,83729.5,83729.5,18325,0,0,0,L,46974696,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556749836,434169.00
05/01/2019 18:45,2,0.461,ACTIVE,213.29,336.34,60.033,1556750704,"201051344000579","174011545737251",29.68,5.00,0,328.52,350.47,13.9,11.5,0.071,1296594.2,1296594.2,18658,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750705,434170.00
05/01/2019 18:45,2,0.441,ACTIVE,213.74,335.74,60.059,1556750704,"201051344001025","174011545737251",29.42,4.50,0,329.43,347.76,13.2,10.8,0.075,1278990.1,1278990.1,26589,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750706,434171.00
05/01/2019 18:45,2,0.453,ACTIVE,213.96,337.24,60.001,1556750704,"201051344001093","174011545737251",30.51,6.00,0,329.73,347.46,14.0,11.6,0.066,1262739.4,1262739.4,26635,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750707,434172.00
05/01/2019 18:45,2,0.436,ACTIVE,213.29,336.04,60.012,1556750704,"201051344000458","174011545737251",29.72,6.70,0,329.73,344.45,13.2,10.8,0.071,1279576.3,1279576.3,18414,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750708,434173.00
05/01/2019 18:45,2,0.463,ACTIVE,213.74,336.64,60.012,1556750704,"201051344000890","174011545737251",29.52,5.50,0,327.92,348.96,13.9,11.5,0.066,1277465.3,1277465.3,26549,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750709,434174.00
05/01/2019 18:45,2,0.404,ACTIVE,213.29,336.94,60.006,1556750704,"201051344000988","174011545737251",19.70,4.50,0,328.52,343.55,8.1,5.9,0.044,986131.6,986131.6,18742,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750710,434175.00
05/01/2019 18:45,2,0.441,ACTIVE,214.41,337.54,60.006,1556750704,"201051344000582","174011545737251",29.24,4.50,0,330.63,346.86,13.1,10.7,0.066,1256211.8,1256211.8,26522,0,0,0,L,1122011218,1,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750711,434176.00
05/01/2019 18:45,2,0.436,ACTIVE,213.29,336.04,59.975,1556750704,"201051344000868","174011545737251",29.00,5.00,0,328.22,344.76,12.8,10.5,0.066,1264832.5,1264832.5,50460,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750712,434177.00
05/01/2019 18:45,2,0.439,ACTIVE,213.74,338.14,60.028,1556750704,"201051344000576","174011545737251",29.16,5.00,0,329.73,345.06,13.0,10.6,0.066,1282851.2,1282851.2,22506,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750713,434178.00
05/01/2019 18:45,2,0.414,ACTIVE,213.51,336.34,60.017,1556750704,"201051344001158","174011545737251",29.00,4.00,0,328.22,342.95,12.2,9.9,0.071,1259565.8,1259565.8,18725,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750714,434179.00
05/01/2019 18:45,2,0.406,ACTIVE,213.96,337.54,59.985,1556750704,"201051344000917","174011545737251",30.43,6.30,0,329.13,345.06,12.6,10.2,0.062,1272702.9,1272702.9,26441,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750715,434180.00
05/01/2019 18:45,2,0.473,ACTIVE,214.19,336.34,60.022,1556750704,"201051344000417","174011545737251",19.74,4.50,0,329.73,342.05,9.5,7.2,0.044,1020729.2,1020729.2,26589,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750716,434181.00
05/01/2019 18:45,2,0.447,ACTIVE,214.19,338.14,60.022,1556750704,"201051344000685","174011545737251",28.41,5.00,0,330.03,345.96,12.9,10.6,0.075,1279104.5,1279104.5,26607,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750717,434182.00
05/01/2019 18:45,2,0.445,ACTIVE,213.96,337.54,60.022,1556750704,"201051344000651","174011545737251",29.66,4.50,0,330.93,345.66,13.5,11.1,0.066,1272025.1,1272025.1,26573,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750717,434183.00
05/01/2019 18:45,2,0.447,ACTIVE,213.06,336.34,60.028,1556750704,"201051344000594","174011545737251",28.92,5.00,0,327.62,347.76,13.2,10.8,0.075,1284404.3,1284404.3,50451,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750718,434184.00
05/01/2019 18:45,2,0.457,ACTIVE,213.51,336.64,60.017,1556750704,"201051344000469","174011545737251",28.69,4.00,0,327.02,344.15,13.3,10.9,0.071,1264453.7,1264453.7,18699,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750719,434185.00
05/01/2019 18:45,2,0.443,ACTIVE,214.19,337.24,60.049,1556750704,"201051344000585","174011545737251",29.38,5.00,0,329.73,346.86,13.2,10.8,0.066,1285344.9,1285344.9,26632,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750721,434186.00
05/01/2019 18:45,2,0.416,ACTIVE,213.96,337.54,60.028,1556750704,"201051344000853","174011545737251",30.38,4.50,0,330.63,345.36,12.8,10.5,0.071,1287848.6,1287848.6,18299,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750722,434187.00
05/01/2019 18:45,2,0.418,ACTIVE,214.19,337.24,60.017,1556750704,"201051344001145","174011545737251",29.14,4.50,0,330.63,344.15,12.4,10.1,0.071,1287359.9,1287359.9,26549,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750723,434188.00
05/01/2019 18:45,2,0.459,ACTIVE,213.96,336.94,60.006,1556750704,"201051344000438","174011545737251",29.68,5.00,0,330.03,347.76,13.9,11.5,0.071,1280404.0,1280404.0,26580,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750724,434189.00
05/01/2019 18:45,2,0.436,ACTIVE,213.51,335.74,60.017,1556750704,"201051344001135","174011545737251",29.28,5.50,0,328.82,346.26,13.0,10.6,0.066,1267228.8,1267228.8,26528,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750725,434190.00
05/01/2019 18:45,2,0.430,ACTIVE,213.29,335.44,60.028,1556750704,"201051344000983","174011545737251",29.12,5.50,0,328.22,345.66,12.7,10.4,0.075,1285853.2,1285853.2,18294,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750726,434191.00
05/01/2019 18:45,2,0.434,ACTIVE,213.96,336.64,60.028,1556750704,"201051344001203","174011545737251",29.20,5.50,0,330.33,345.96,12.9,10.5,0.071,1274947.3,1274947.3,26587,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750727,434192.00
05/01/2019 18:45,2,0.426,ACTIVE,213.74,336.04,59.990,1556750704,"201051344001230","174011545737251",29.00,5.00,0,328.52,344.45,12.6,10.2,0.071,1271129.9,1271129.9,26420,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750728,434193.00
05/01/2019 18:45,2,0.424,ACTIVE,213.74,336.94,60.022,1556750704,"201051344000646","174011545737251",30.08,4.50,0,328.82,348.06,12.9,10.5,0.066,1264730.8,1264730.8,26562,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750729,434194.00
05/01/2019 18:45,2,0.424,ACTIVE,213.51,335.44,60.022,1556750704,"201051344000867","174011545737251",29.82,6.30,0,329.43,345.06,12.8,10.4,0.066,1263015.0,1263015.0,50491,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750730,434195.00
05/01/2019 18:45,2,0.439,ACTIVE,213.96,337.84,60.028,1556750704,"201051344000633","174011545737251",29.86,5.00,0,329.13,345.96,13.3,10.9,0.075,1260411.8,1260411.8,50588,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750731,434196.00
05/01/2019 18:45,2,0.469,ACTIVE,213.51,335.74,60.022,1556750704,"201051344000955","174011545737251",29.46,5.50,0,328.22,344.76,14.1,11.6,0.075,1284867.5,1284867.5,26574,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750732,434197.00
05/01/2019 18:45,2,0.445,ACTIVE,213.51,336.04,60.033,1556750704,"201051344000648","174011545737251",29.92,4.50,0,330.03,345.66,13.5,11.1,0.066,1275593.2,1275593.2,50038,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750733,434198.00
05/01/2019 18:45,2,0.426,ACTIVE,213.74,336.64,60.017,1556750704,"201051344000645","174011545737251",29.52,6.30,0,330.93,345.36,12.8,10.4,0.066,1280513.0,1280513.0,50004,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750734,434199.00
05/01/2019 18:45,2,0.436,ACTIVE,213.51,336.34,60.017,1556750704,"201051344000569","174011545737251",30.14,5.00,0,330.03,347.76,13.3,10.9,0.071,1296702.0,1296702.0,18211,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750735,434200.00
05/01/2019 18:45,2,0.490,ACTIVE,213.74,339.95,60.028,1556750704,"179051228000119","174011545737251",29.66,7.70,0,330.93,348.66,14.7,12.3,0.066,83732.7,83732.7,18326,0,0,0,L,46974696,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556750736,434201.00
05/01/2019 19:00,2,0.381,ACTIVE,213.06,335.44,59.975,1556751604,"201051344000579","174011545737251",30.24,4.50,0,329.43,343.25,11.7,9.4,0.049,1296596.9,1296596.9,18659,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751606,434202.00
05/01/2019 19:00,2,0.373,ACTIVE,213.74,335.44,60.028,1556751604,"201051344001025","174011545737251",29.32,4.50,0,329.73,344.76,11.1,8.8,0.057,1278992.6,1278992.6,26590,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751607,434203.00
05/01/2019 19:00,2,0.410,ACTIVE,213.96,336.34,60.022,1556751604,"201051344001093","174011545737251",29.00,5.50,0,329.73,343.85,12.1,9.7,0.049,1262742.1,1262742.1,26636,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751607,434204.00
05/01/2019 19:00,2,0.379,ACTIVE,212.83,334.24,60.022,1556751604,"201051344000458","174011545737251",29.08,6.30,0,329.13,343.25,11.2,8.8,0.053,1279578.8,1279578.8,18415,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751608,434205.00
05/01/2019 19:00,2,0.395,ACTIVE,213.74,336.04,60.033,1556751604,"201051344000890","174011545737251",29.36,5.50,0,329.43,343.85,11.8,9.4,0.053,1277467.9,1277467.9,26550,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751609,434206.00
05/01/2019 19:00,2,0.361,ACTIVE,212.83,336.04,59.996,1556751604,"201051344000988","174011545737251",18.92,4.50,0,328.82,342.65,7.0,4.8,0.035,986133.0,986133.0,18743,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751610,434207.00
05/01/2019 19:00,2,0.373,ACTIVE,214.19,336.94,60.033,1556751604,"201051344000582","174011545737251",29.06,4.50,0,329.73,344.15,11.0,8.7,0.053,1256214.3,1256214.3,26523,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751611,434208.00
05/01/2019 19:00,2,0.365,ACTIVE,212.83,336.04,60.017,1556751604,"201051344000868","174011545737251",28.77,5.00,0,329.13,342.65,10.7,8.4,0.049,1264834.9,1264834.9,50461,0,0,0,L,1122011218,1,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751612,434209.00
05/01/2019 19:00,2,0.369,ACTIVE,213.51,336.64,60.038,1556751604,"201051344000576","174011545737251",29.38,5.00,0,330.33,345.06,11.1,8.7,0.053,1282853.7,1282853.7,22507,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751613,434210.00
05/01/2019 19:00,2,0.340,ACTIVE,213.06,335.44,60.022,1556751604,"201051344001158","174011545737251",29.54,3.70,0,329.73,343.25,10.2,7.9,0.049,1259568.1,1259568.1,18726,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751614,434211.00
05/01/2019 19:00,2,0.350,ACTIVE,213.96,337.24,60.033,1556751604,"201051344000917","174011545737251",29.38,6.30,0,328.22,344.76,10.4,8.1,0.053,1272705.2,1272705.2,26442,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751615,434212.00
05/01/2019 19:00,2,0.428,ACTIVE,213.96,336.34,60.033,1556751604,"201051344000417","174011545737251",19.30,4.50,0,329.73,341.75,8.4,6.2,0.031,1020730.9,1020730.9,26590,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751616,434213.00
05/01/2019 19:00,2,0.369,ACTIVE,213.96,337.24,60.033,1556751604,"201051344000685","174011545737251",28.27,4.50,0,330.33,345.06,10.6,8.3,0.053,1279107.0,1279107.0,26608,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751617,434214.00
05/01/2019 19:00,2,0.371,ACTIVE,213.74,336.94,60.028,1556751604,"201051344000651","174011545737251",29.42,4.50,0,330.03,343.55,11.1,8.8,0.049,1272027.7,1272027.7,26574,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751618,434215.00
05/01/2019 19:00,2,0.369,ACTIVE,212.61,335.14,60.038,1556751604,"201051344000594","174011545737251",29.32,4.50,0,327.62,343.55,11.0,8.7,0.044,1284406.8,1284406.8,50452,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751619,434216.00
