ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 19:00,2,0.369,ACTIVE,213.06,335.44,60.022,1556751604,"201051344000469","174011545737251",30.02,4.00,0,328.22,344.15,11.3,9.0,0.049,1264456.2,1264456.2,18700,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751620,434217.00
05/01/2019 19:00,2,0.363,ACTIVE,213.96,336.34,60.001,1556751604,"201051344000585","174011545737251",29.46,5.00,0,330.03,344.15,10.9,8.6,0.053,1285347.4,1285347.4,26633,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751621,434218.00
05/01/2019 19:00,2,0.346,ACTIVE,213.51,336.04,59.985,1556751604,"201051344000853","174011545737251",30.32,4.50,0,330.63,347.46,10.6,8.3,0.049,1287851.0,1287851.0,18300,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751622,434219.00
05/01/2019 19:00,2,0.344,ACTIVE,213.96,336.94,60.028,1556751604,"201051344001145","174011545737251",29.10,4.00,0,330.63,344.45,10.2,7.9,0.049,1287362.3,1287362.3,26550,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751623,434220.00
05/01/2019 19:00,2,0.381,ACTIVE,213.96,337.24,60.022,1556751604,"201051344000438","174011545737251",29.82,4.50,0,330.63,344.15,11.5,9.2,0.053,1280406.6,1280406.6,26581,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751624,434221.00
05/01/2019 19:00,2,0.363,ACTIVE,213.29,334.84,60.022,1556751604,"201051344001135","174011545737251",29.26,5.00,0,328.82,342.95,10.8,8.5,0.053,1267231.2,1267231.2,26529,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751625,434222.00
05/01/2019 19:00,2,0.359,ACTIVE,212.83,334.24,60.028,1556751604,"201051344000983","174011545737251",28.90,5.00,0,329.13,344.76,10.6,8.3,0.049,1285855.5,1285855.5,18295,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751626,434223.00
05/01/2019 19:00,2,0.357,ACTIVE,213.96,336.04,60.022,1556751604,"201051344001203","174011545737251",28.96,5.00,0,330.33,344.45,10.6,8.3,0.053,1274949.7,1274949.7,26588,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751627,434224.00
05/01/2019 19:00,2,0.350,ACTIVE,213.51,335.74,59.990,1556751604,"201051344001230","174011545737251",28.90,5.00,0,328.82,342.95,10.3,8.0,0.044,1271132.3,1271132.3,26421,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751628,434225.00
05/01/2019 19:00,2,0.355,ACTIVE,213.29,335.74,60.012,1556751604,"201051344000646","174011545737251",29.20,4.50,0,329.43,343.55,10.5,8.2,0.053,1264733.2,1264733.2,26563,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751629,434226.00
05/01/2019 19:00,2,0.352,ACTIVE,213.06,334.84,60.012,1556751604,"201051344000867","174011545737251",29.22,6.00,0,329.73,342.65,10.4,8.1,0.044,1263017.4,1263017.4,50492,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751630,434227.00
05/01/2019 19:00,2,0.363,ACTIVE,213.51,336.64,60.022,1556751604,"201051344000633","174011545737251",29.72,4.50,0,329.73,345.06,11.0,8.7,0.049,1260414.3,1260414.3,50589,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751631,434228.00
05/01/2019 19:00,2,0.377,ACTIVE,213.29,335.74,60.017,1556751604,"201051344000955","174011545737251",30.32,5.00,0,328.52,343.55,11.6,9.3,0.049,1284870.2,1284870.2,26575,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751632,434229.00
05/01/2019 19:00,2,0.375,ACTIVE,212.83,335.14,60.012,1556751604,"201051344000648","174011545737251",28.71,4.00,0,330.03,343.85,11.0,8.7,0.053,1275595.8,1275595.8,50039,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751633,434230.00
05/01/2019 19:00,2,0.354,ACTIVE,213.29,335.44,60.012,1556751604,"201051344000645","174011545737251",28.80,6.00,0,330.63,343.85,10.3,8.1,0.049,1280515.3,1280515.3,50005,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751634,434231.00
05/01/2019 19:00,2,0.357,ACTIVE,212.83,335.44,60.006,1556751604,"201051344000569","174011545737251",29.94,5.00,0,330.03,342.65,10.8,8.5,0.053,1296704.5,1296704.5,18212,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751635,434232.00
05/01/2019 19:00,2,0.385,ACTIVE,213.29,338.14,60.006,1556751604,"179051228000119","174011545737251",29.84,7.70,0,330.33,347.46,11.7,9.4,0.049,83735.4,83735.4,18327,0,0,0,L,46974696,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556751636,434233.00
05/01/2019 19:15,2,0.332,ACTIVE,213.06,334.84,60.022,1556752504,"201051344000579","174011545737251",30.89,4.50,0,329.13,347.46,10.4,8.1,0.035,1296599.1,1296599.1,18660,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752505,434234.00
05/01/2019 19:15,2,0.328,ACTIVE,213.29,334.84,60.022,1556752504,"201051344001025","174011545737251",29.14,4.50,0,330.03,342.65,9.8,7.5,0.044,1278994.7,1278994.7,26591,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752506,434235.00
05/01/2019 19:15,2,0.367,ACTIVE,213.51,335.44,60.033,1556752504,"201051344001093","174011545737251",28.84,5.50,0,329.73,342.65,10.8,8.5,0.044,1262744.4,1262744.4,26637,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752507,434236.00
05/01/2019 19:15,2,0.336,ACTIVE,213.06,333.93,60.022,1556752504,"201051344000458","174011545737251",28.88,6.30,0,329.43,341.45,9.8,7.6,0.040,1279580.8,1279580.8,18416,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752508,434237.00
05/01/2019 19:15,2,0.318,ACTIVE,213.29,339.04,60.028,1556752504,"201051344000890","174011545737251",31.35,5.00,0,329.73,342.05,10.1,7.8,0.035,1277470.2,1277470.2,26551,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752509,434238.00
05/01/2019 19:15,2,0.324,ACTIVE,212.83,336.04,60.017,1556752504,"201051344000988","174011545737251",18.39,4.50,0,327.62,340.85,6.0,3.9,0.027,986134.1,986134.1,18744,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752510,434239.00
05/01/2019 19:15,2,0.326,ACTIVE,213.96,336.34,60.065,1556752504,"201051344000582","174011545737251",29.34,4.00,0,330.33,342.35,9.7,7.5,0.040,1256216.4,1256216.4,26524,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752511,434240.00
05/01/2019 19:15,2,0.326,ACTIVE,213.06,334.24,60.028,1556752504,"201051344000868","174011545737251",28.57,4.50,0,328.82,341.15,9.4,7.2,0.040,1264836.9,1264836.9,50462,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752511,434241.00
05/01/2019 19:15,2,0.324,ACTIVE,213.51,335.44,60.033,1556752504,"201051344000576","174011545737251",30.08,4.50,0,329.43,342.05,9.9,7.6,0.027,1282855.8,1282855.8,22508,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752512,434242.00
05/01/2019 19:15,2,0.307,ACTIVE,213.29,335.44,60.028,1556752504,"201051344001158","174011545737251",28.96,3.70,0,328.52,342.05,9.1,6.8,0.049,1259570.0,1259570.0,18727,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752513,434243.00
05/01/2019 19:15,2,0.318,ACTIVE,213.74,336.04,60.028,1556752504,"201051344000917","174011545737251",28.82,6.00,0,329.73,343.25,9.3,7.0,0.040,1272707.2,1272707.2,26443,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752514,434244.00
05/01/2019 19:15,2,0.385,ACTIVE,213.51,335.44,60.033,1556752504,"201051344000417","174011545737251",19.20,4.50,0,329.73,340.85,7.5,5.3,0.027,1020732.4,1020732.4,26591,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752515,434245.00
05/01/2019 19:15,2,0.332,ACTIVE,213.74,337.24,59.990,1556752504,"201051344000685","174011545737251",28.77,4.50,0,330.03,343.85,9.7,7.5,0.040,1279109.0,1279109.0,26609,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752516,434246.00
05/01/2019 19:15,2,0.342,ACTIVE,213.51,336.34,60.028,1556752504,"201051344000651","174011545737251",28.92,4.00,0,330.63,342.95,10.1,7.8,0.040,1272029.8,1272029.8,26575,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752517,434247.00
05/01/2019 19:15,2,0.322,ACTIVE,212.61,334.24,60.012,1556752504,"201051344000594","174011545737251",30.16,4.50,0,327.32,340.55,9.8,7.6,0.040,1284408.9,1284408.9,50453,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752518,434248.00
05/01/2019 19:15,2,0.334,ACTIVE,213.29,334.84,60.033,1556752504,"201051344000469","174011545737251",29.84,3.70,0,327.92,342.65,10.1,7.8,0.044,1264458.3,1264458.3,18701,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752519,434249.00
05/01/2019 19:15,2,0.330,ACTIVE,213.51,336.04,60.038,1556752504,"201051344000585","174011545737251",29.16,5.00,0,329.73,343.25,9.8,7.5,0.035,1285349.4,1285349.4,26634,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752520,434250.00
05/01/2019 19:15,2,0.312,ACTIVE,213.51,336.04,60.033,1556752504,"201051344000853","174011545737251",30.42,4.50,0,330.33,342.35,9.6,7.3,0.035,1287852.9,1287852.9,18301,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752521,434251.00
05/01/2019 19:15,2,0.299,ACTIVE,213.74,336.04,60.022,1556752504,"201051344001145","174011545737251",30.06,4.00,0,330.33,342.95,9.1,6.9,0.040,1287364.1,1287364.1,26551,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752522,434252.00
05/01/2019 19:15,2,0.348,ACTIVE,213.51,336.04,60.022,1556752504,"201051344000438","174011545737251",29.44,4.50,0,330.63,342.65,10.4,8.1,0.035,1280408.8,1280408.8,26582,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752523,434253.00
05/01/2019 19:15,2,0.312,ACTIVE,213.06,335.14,60.028,1556752504,"201051344001135","174011545737251",30.02,4.50,0,330.03,342.35,9.6,7.3,0.049,1267233.2,1267233.2,26530,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752524,434254.00
05/01/2019 19:15,2,0.305,ACTIVE,213.06,334.24,60.022,1556752504,"201051344000983","174011545737251",30.42,5.00,0,328.82,340.85,9.4,7.2,0.035,1285857.5,1285857.5,18296,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752525,434255.00
05/01/2019 19:15,2,0.318,ACTIVE,213.51,335.14,60.070,1556752504,"201051344001203","174011545737251",29.06,5.00,0,330.03,342.95,9.4,7.1,0.040,1274951.6,1274951.6,26589,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752526,434256.00
05/01/2019 19:15,2,0.312,ACTIVE,213.29,336.04,59.996,1556752504,"201051344001230","174011545737251",29.32,4.50,0,330.03,341.15,9.3,7.1,0.044,1271134.2,1271134.2,26422,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752527,434257.00
05/01/2019 19:15,2,0.320,ACTIVE,213.06,335.74,60.022,1556752504,"201051344000646","174011545737251",28.84,4.50,0,329.13,341.75,9.3,7.1,0.040,1264735.1,1264735.1,26564,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752528,434258.00
05/01/2019 19:15,2,0.318,ACTIVE,213.29,333.93,60.038,1556752504,"201051344000867","174011545737251",29.30,5.50,0,328.52,340.85,9.5,7.2,0.035,1263019.3,1263019.3,50493,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752529,434259.00
05/01/2019 19:15,2,0.332,ACTIVE,213.74,336.34,60.033,1556752504,"201051344000633","174011545737251",29.32,4.50,0,328.82,343.55,9.9,7.6,0.044,1260416.3,1260416.3,50590,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752530,434260.00
05/01/2019 19:15,2,0.344,ACTIVE,213.06,334.84,60.059,1556752504,"201051344000955","174011545737251",30.20,5.00,0,328.82,342.35,10.6,8.3,0.040,1284872.4,1284872.4,26576,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752531,434261.00
05/01/2019 19:15,2,0.340,ACTIVE,213.29,334.54,60.033,1556752504,"201051344000648","174011545737251",28.94,4.00,0,328.22,341.75,10.0,7.7,0.035,1275597.9,1275597.9,50040,0,0,0,L,1122011218,1,121.10,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752532,434262.00
05/01/2019 19:15,2,0.320,ACTIVE,213.51,335.14,59.990,1556752504,"201051344000645","174011545737251",28.19,6.00,0,330.03,341.15,9.2,6.9,0.040,1280517.3,1280517.3,50006,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752533,434263.00
05/01/2019 19:15,2,0.316,ACTIVE,213.06,334.24,60.038,1556752504,"201051344000569","174011545737251",30.28,5.00,0,328.52,340.85,9.8,7.5,0.049,1296706.6,1296706.6,18213,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752534,434264.00
05/01/2019 19:15,2,0.354,ACTIVE,213.51,337.84,60.075,1556752504,"179051228000119","174011545737251",29.58,7.30,0,330.03,345.06,10.6,8.3,0.040,83737.6,83737.6,18328,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556752535,434265.00
05/01/2019 19:30,2,0.301,ACTIVE,213.29,334.84,59.975,1556753404,"201051344000579","174011545737251",29.92,4.50,0,329.13,340.85,9.2,6.9,0.027,1296601.1,1296601.1,18661,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753406,434266.00
05/01/2019 19:30,2,0.275,ACTIVE,213.74,334.84,60.038,1556753404,"201051344001025","174011545737251",29.90,4.00,0,318.61,341.45,8.4,6.2,0.027,1278996.4,1278996.4,26592,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753406,434267.00
05/01/2019 19:30,2,0.322,ACTIVE,213.96,336.04,60.022,1556753404,"201051344001093","174011545737251",28.67,5.50,0,319.21,342.35,9.4,7.1,0.027,1262746.4,1262746.4,26638,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753407,434268.00
05/01/2019 19:30,2,0.289,ACTIVE,213.06,334.24,60.028,1556753404,"201051344000458","174011545737251",28.86,6.30,0,321.01,340.25,8.5,6.3,0.031,1279582.6,1279582.6,18417,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753408,434269.00
05/01/2019 19:30,2,0.299,ACTIVE,213.74,335.14,60.033,1556753404,"201051344000890","174011545737251",29.86,5.00,0,329.13,345.66,9.1,6.8,0.031,1277472.1,1277472.1,26552,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753409,434270.00
05/01/2019 19:30,2,0.271,ACTIVE,213.06,335.74,60.006,1556753404,"201051344000988","174011545737251",18.31,4.50,0,318.91,340.85,5.0,2.9,0.009,986135.0,986135.0,18745,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753410,434271.00
05/01/2019 19:30,2,0.283,ACTIVE,214.41,336.34,59.985,1556753404,"201051344000582","174011545737251",29.16,4.00,0,320.41,341.45,8.4,6.2,0.018,1256218.1,1256218.1,26525,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753411,434272.00
05/01/2019 19:30,2,0.270,ACTIVE,213.06,334.84,60.033,1556753404,"201051344000868","174011545737251",29.32,4.50,0,318.91,340.55,8.0,5.8,0.027,1264838.5,1264838.5,50463,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753412,434273.00
05/01/2019 19:30,2,0.289,ACTIVE,213.74,336.34,60.028,1556753404,"201051344000576","174011545737251",29.38,4.50,0,326.42,341.75,8.6,6.4,0.027,1282857.5,1282857.5,22509,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753413,434274.00
05/01/2019 19:30,2,0.266,ACTIVE,213.29,335.14,59.990,1556753404,"201051344001158","174011545737251",28.55,3.70,0,324.62,340.85,7.7,5.5,0.031,1259571.5,1259571.5,18728,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753414,434275.00
05/01/2019 19:30,2,0.270,ACTIVE,213.96,336.94,60.022,1556753404,"201051344000917","174011545737251",29.50,6.00,0,322.81,342.05,8.1,5.9,0.027,1272708.8,1272708.8,26444,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753415,434276.00
05/01/2019 19:30,2,0.338,ACTIVE,213.96,335.74,60.038,1556753404,"201051344000417","174011545737251",18.98,4.00,0,320.11,340.25,6.5,4.3,0.018,1020733.6,1020733.6,26592,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753416,434277.00
05/01/2019 19:30,2,0.287,ACTIVE,214.19,336.64,59.985,1556753404,"201051344000685","174011545737251",28.92,4.50,0,321.31,342.35,8.4,6.2,0.031,1279110.7,1279110.7,26610,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753417,434278.00
05/01/2019 19:30,2,0.285,ACTIVE,213.96,336.34,60.006,1556753404,"201051344000651","174011545737251",29.86,4.00,0,320.71,341.15,8.6,6.4,0.027,1272031.6,1272031.6,26576,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753418,434279.00
05/01/2019 19:30,2,0.291,ACTIVE,212.83,334.84,60.017,1556753404,"201051344000594","174011545737251",29.02,4.50,0,318.61,340.25,8.6,6.4,0.031,1284410.7,1284410.7,50454,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753419,434280.00
05/01/2019 19:30,2,0.307,ACTIVE,213.29,334.84,60.022,1556753404,"201051344000469","174011545737251",28.45,3.70,0,320.71,340.85,8.8,6.6,0.027,1264460.2,1264460.2,18702,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753420,434281.00
05/01/2019 19:30,2,0.281,ACTIVE,213.96,336.34,60.022,1556753404,"201051344000585","174011545737251",29.58,5.00,0,319.81,341.45,8.5,6.2,0.031,1285351.2,1285351.2,26635,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753421,434282.00
05/01/2019 19:30,2,0.262,ACTIVE,213.74,336.34,60.022,1556753404,"201051344000853","174011545737251",30.24,4.50,0,323.72,341.75,8.1,5.8,0.027,1287854.6,1287854.6,18302,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753422,434283.00
05/01/2019 19:30,2,0.254,ACTIVE,214.19,336.34,60.022,1556753404,"201051344001145","174011545737251",30.00,4.00,0,321.01,341.75,7.8,5.6,0.031,1287365.7,1287365.7,26552,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753423,434284.00
05/01/2019 19:30,2,0.295,ACTIVE,213.96,336.34,60.022,1556753404,"201051344000438","174011545737251",30.22,4.50,0,320.11,342.05,9.0,6.8,0.027,1280410.7,1280410.7,26583,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753424,434285.00
05/01/2019 19:30,2,0.277,ACTIVE,213.51,334.84,60.012,1556753404,"201051344001135","174011545737251",29.08,4.50,0,319.51,340.25,8.2,6.0,0.027,1267234.9,1267234.9,26531,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753425,434286.00
05/01/2019 19:30,2,0.270,ACTIVE,213.29,334.84,60.012,1556753404,"201051344000983","174011545737251",29.72,5.00,0,318.30,340.55,8.2,6.0,0.027,1285859.2,1285859.2,18297,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753426,434287.00
05/01/2019 19:30,2,0.279,ACTIVE,213.96,335.74,60.012,1556753404,"201051344001203","174011545737251",28.51,5.00,0,318.91,343.55,8.1,5.9,0.031,1274953.3,1274953.3,26590,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753427,434288.00
05/01/2019 19:30,2,0.281,ACTIVE,213.96,335.44,60.017,1556753404,"201051344001230","174011545737251",28.65,4.50,0,318.61,341.75,8.2,6.0,0.022,1271135.9,1271135.9,26423,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753428,434289.00
05/01/2019 19:30,2,0.279,ACTIVE,213.51,336.04,60.012,1556753404,"201051344000646","174011545737251",28.63,4.50,0,319.21,341.15,8.1,5.9,0.027,1264736.8,1264736.8,26565,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753429,434290.00
05/01/2019 19:30,2,0.266,ACTIVE,213.29,334.54,60.022,1556753404,"201051344000867","174011545737251",29.86,5.50,0,318.61,339.65,8.1,5.9,0.027,1263021.0,1263021.0,50494,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753430,434291.00
05/01/2019 19:30,2,0.291,ACTIVE,213.74,336.64,60.022,1556753404,"201051344000633","174011545737251",29.02,4.50,0,319.21,343.55,8.6,6.3,0.031,1260418.1,1260418.1,50591,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753431,434292.00
05/01/2019 19:30,2,0.305,ACTIVE,213.51,335.14,60.017,1556753404,"201051344000955","174011545737251",29.76,4.50,0,323.11,340.25,9.2,6.9,0.027,1284874.4,1284874.4,26577,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753431,434293.00
05/01/2019 19:30,2,0.297,ACTIVE,213.29,334.24,60.022,1556753404,"201051344000648","174011545737251",28.84,4.00,0,320.11,340.55,8.7,6.5,0.027,1275599.6,1275599.6,50041,0,0,0,L,1122011218,1,121.10,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753433,434294.00
05/01/2019 19:30,2,0.271,ACTIVE,213.51,335.44,60.017,1556753404,"201051344000645","174011545737251",28.75,5.50,0,319.21,340.55,7.9,5.7,0.027,1280518.9,1280518.9,50007,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753434,434295.00
05/01/2019 19:30,2,0.289,ACTIVE,213.29,334.84,60.038,1556753404,"201051344000569","174011545737251",28.41,5.00,0,327.92,344.15,8.3,6.1,0.027,1296708.3,1296708.3,18214,0,0,0,L,1122011218,1,121.10,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753434,434296.00
05/01/2019 19:30,2,0.312,ACTIVE,213.51,337.84,60.017,1556753404,"179051228000119","174011545737251",29.32,7.30,0,321.61,344.45,9.3,7.1,0.022,83739.6,83739.6,18329,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556753435,434297.00
05/01/2019 19:45,2,0.271,ACTIVE,213.29,334.24,60.017,1556754305,"201051344000579","174011545737251",27.99,4.50,0,328.82,339.65,7.7,5.5,0.009,1296602.6,1296602.6,18662,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754306,434298.00
05/01/2019 19:45,2,0.238,ACTIVE,213.74,334.24,60.033,1556754305,"201051344001025","174011545737251",28.19,4.00,0,330.63,340.85,6.8,4.7,0.018,1278997.7,1278997.7,26593,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754307,434299.00
05/01/2019 19:45,2,0.285,ACTIVE,213.74,335.74,60.001,1556754305,"201051344001093","174011545737251",27.47,5.50,0,330.93,340.25,8.0,5.8,0.013,1262748.0,1262748.0,26639,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754308,434300.00
05/01/2019 19:45,2,0.246,ACTIVE,213.29,333.63,60.033,1556754305,"201051344000458","174011545737251",28.31,6.30,0,329.43,339.65,7.0,4.9,0.009,1279584.0,1279584.0,18418,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754309,434301.00
05/01/2019 19:45,2,0.268,ACTIVE,213.51,334.84,60.017,1556754305,"201051344000890","174011545737251",28.03,5.00,0,329.13,341.15,7.6,5.4,0.013,1277473.6,1277473.6,26553,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754310,434302.00
05/01/2019 19:45,2,0.213,ACTIVE,213.06,336.04,60.033,1556754305,"201051344000988","174011545737251",18.69,4.50,0,327.32,342.35,4.0,2.0,0.004,986135.6,986135.6,18746,0,0,0,L,1122011218,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754311,434303.00
05/01/2019 19:45,2,0.246,ACTIVE,214.19,336.04,60.038,1556754305,"201051344000582","174011545737251",28.43,4.00,0,331.23,341.45,7.1,4.9,0.018,1256219.5,1256219.5,26526,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754312,434304.00
05/01/2019 19:45,2,0.236,ACTIVE,213.29,334.84,59.996,1556754305,"201051344000868","174011545737251",27.87,4.50,0,329.13,340.25,6.7,4.5,0.013,1264839.8,1264839.8,50464,0,0,0,L,1122011218,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754313,434305.00
05/01/2019 19:45,2,0.258,ACTIVE,213.96,336.04,60.033,1556754305,"201051344000576","174011545737251",27.39,4.50,0,329.73,341.45,7.2,5.0,0.018,1282858.9,1282858.9,22510,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754314,434306.00
05/01/2019 19:45,2,0.230,ACTIVE,213.29,334.84,60.049,1556754305,"201051344001158","174011545737251",26.98,3.70,0,329.13,340.25,6.3,4.1,0.013,1259572.7,1259572.7,18729,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754315,434307.00
05/01/2019 19:45,2,0.240,ACTIVE,213.96,336.04,60.033,1556754305,"201051344000917","174011545737251",27.45,6.00,0,329.13,341.45,6.7,4.5,0.013,1272710.1,1272710.1,26445,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754315,434308.00
05/01/2019 19:45,2,0.283,ACTIVE,213.96,335.74,60.017,1556754305,"201051344000417","174011545737251",18.94,4.00,0,328.22,343.25,5.5,3.4,0.009,1020734.5,1020734.5,26593,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754316,434309.00
05/01/2019 19:45,2,0.250,ACTIVE,213.96,336.64,60.022,1556754305,"201051344000685","174011545737251",27.75,4.50,0,330.93,341.75,7.0,4.8,0.009,1279112.1,1279112.1,26611,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754317,434310.00
05/01/2019 19:45,2,0.262,ACTIVE,213.74,336.04,60.038,1556754305,"201051344000651","174011545737251",27.23,4.00,0,330.93,341.15,7.2,5.1,0.018,1272033.0,1272033.0,26577,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754318,434311.00
05/01/2019 19:45,2,0.254,ACTIVE,213.06,334.84,60.028,1556754305,"201051344000594","174011545737251",27.83,4.50,0,328.22,340.25,7.2,5.0,0.018,1284412.1,1284412.1,50455,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754320,434312.00
05/01/2019 19:45,2,0.264,ACTIVE,213.51,335.14,60.033,1556754305,"201051344000469","174011545737251",27.79,3.70,0,328.22,340.25,7.5,5.3,0.018,1264461.6,1264461.6,18703,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754321,434313.00
05/01/2019 19:45,2,0.236,ACTIVE,213.96,336.34,60.012,1556754305,"201051344000585","174011545737251",28.73,5.00,0,330.03,341.45,6.9,4.8,0.009,1285352.5,1285352.5,26636,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754322,434314.00
05/01/2019 19:45,2,0.252,ACTIVE,213.96,336.34,60.033,1556754305,"201051344000853","174011545737251",24.99,4.50,0,331.23,341.15,6.4,4.2,0.013,1287855.9,1287855.9,18303,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754323,434315.00
05/01/2019 19:45,2,0.223,ACTIVE,213.96,335.74,60.022,1556754305,"201051344001145","174011545737251",27.85,4.00,0,331.53,341.75,6.3,4.2,0.013,1287366.9,1287366.9,26553,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754324,434316.00
05/01/2019 19:45,2,0.264,ACTIVE,213.96,335.74,60.038,1556754305,"201051344000438","174011545737251",28.69,4.00,0,330.33,341.15,7.7,5.5,0.013,1280412.2,1280412.2,26584,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754325,434317.00
05/01/2019 19:45,2,0.230,ACTIVE,213.51,334.24,60.038,1556754305,"201051344001135","174011545737251",28.71,4.50,0,330.03,340.25,6.8,4.6,0.018,1267236.2,1267236.2,26532,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754326,434318.00
05/01/2019 19:45,2,0.240,ACTIVE,213.29,334.24,60.028,1556754305,"201051344000983","174011545737251",27.79,5.00,0,328.82,340.25,6.8,4.6,0.013,1285860.4,1285860.4,18298,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754327,434319.00
05/01/2019 19:45,2,0.240,ACTIVE,213.96,335.44,60.038,1556754305,"201051344001203","174011545737251",27.77,4.50,0,330.33,341.75,6.8,4.6,0.013,1274954.5,1274954.5,26591,0,0,0,L,1122011218,1,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754328,434320.00
05/01/2019 19:45,2,0.246,ACTIVE,213.74,335.14,60.033,1556754305,"201051344001230","174011545737251",26.72,4.50,0,329.13,339.95,6.7,4.5,0.018,1271137.1,1271137.1,26424,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754328,434321.00
05/01/2019 19:45,2,0.232,ACTIVE,213.51,335.44,60.038,1556754305,"201051344000646","174011545737251",28.35,4.50,0,329.73,340.55,6.7,4.5,0.009,1264738.0,1264738.0,26566,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754329,434322.00
05/01/2019 19:45,2,0.229,ACTIVE,213.51,334.54,60.028,1556754305,"201051344000867","174011545737251",28.49,5.50,0,327.92,339.65,6.6,4.5,0.018,1263022.2,1263022.2,50495,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754330,434323.00
05/01/2019 19:45,2,0.252,ACTIVE,213.96,336.64,60.001,1556754305,"201051344000633","174011545737251",28.31,4.50,0,329.13,342.05,7.2,5.1,0.018,1260419.5,1260419.5,50592,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754331,434324.00
05/01/2019 19:45,2,0.268,ACTIVE,213.29,335.14,60.033,1556754305,"201051344000955","174011545737251",28.39,4.50,0,329.43,339.95,7.7,5.5,0.013,1284875.9,1284875.9,26578,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754332,434325.00
05/01/2019 19:45,2,0.246,ACTIVE,213.51,334.84,60.038,1556754305,"201051344000648","174011545737251",29.04,3.70,0,329.13,340.25,7.2,5.1,0.013,1275601.0,1275601.0,50042,0,0,0,L,1122011218,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754333,434326.00
05/01/2019 19:45,2,0.230,ACTIVE,213.74,335.14,60.028,1556754305,"201051344000645","174011545737251",27.67,5.50,0,330.03,341.75,6.5,4.3,0.018,1280520.1,1280520.1,50008,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754334,434327.00
05/01/2019 19:45,2,0.236,ACTIVE,213.51,334.54,60.059,1556754305,"201051344000569","174011545737251",28.98,5.00,0,329.73,339.95,7.0,4.8,0.009,1296709.6,1296709.6,18215,0,0,0,L,1122011218,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754335,434328.00
05/01/2019 19:45,2,0.266,ACTIVE,213.74,338.44,60.028,1556754305,"179051228000119","174011545737251",28.33,7.30,0,330.93,344.76,7.6,5.4,0.009,83741.1,83741.1,18330,0,0,0,L,46974696,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556754336,434329.00
05/01/2019 20:00,2,0.240,ACTIVE,212.83,333.93,60.001,1556755204,"201051344000579","174011545737251",26.56,4.50,0,328.82,339.95,6.5,4.4,0.004,1296603.9,1296603.9,18663,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755205,434330.00
05/01/2019 20:00,2,0.217,ACTIVE,212.38,333.03,60.049,1556755204,"201051344001025","174011545737251",24.99,4.00,0,329.43,339.65,5.5,3.4,0.004,1278998.8,1278998.8,26594,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755206,434331.00
05/01/2019 20:00,2,0.258,ACTIVE,212.38,333.63,60.022,1556755204,"201051344001093","174011545737251",25.31,5.50,0,324.92,343.55,6.7,4.5,0.004,1262749.3,1262749.3,26640,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755207,434332.00
05/01/2019 20:00,2,0.221,ACTIVE,212.61,334.24,60.022,1556755204,"201051344000458","174011545737251",26.00,6.30,0,324.02,344.45,5.8,3.7,0.004,1279585.1,1279585.1,18419,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755208,434333.00
05/01/2019 20:00,2,0.223,ACTIVE,212.61,333.03,60.022,1556755204,"201051344000890","174011545737251",27.69,5.00,0,325.82,343.85,6.3,4.1,0.013,1277474.8,1277474.8,26554,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755209,434334.00
05/01/2019 20:00,2,0.176,ALERT,212.61,325.82,60.033,1556755204,"201051344000988","174011545737251",18.59,4.50,0,293.96,338.74,3.3,1.3,0.000,986136.0,986136.0,18747,0,0,0,L,1122011218,1,121.33,122.01,0002,1,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755211,434335.00
05/01/2019 20:00,2,0.223,ACTIVE,213.06,334.24,60.028,1556755204,"201051344000582","174011545737251",26.00,4.00,0,329.43,340.85,5.9,3.8,0.004,1256220.6,1256220.6,26527,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755212,434336.00
05/01/2019 20:00,2,0.189,ACTIVE,212.83,334.84,59.996,1556755204,"201051344000868","174011545737251",27.65,4.50,0,324.02,345.36,5.3,3.2,0.009,1264840.9,1264840.9,50465,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755213,434337.00
05/01/2019 20:00,2,0.234,ACTIVE,213.51,336.04,60.033,1556755204,"201051344000576","174011545737251",24.39,4.50,0,320.11,349.56,5.8,3.7,0.004,1282860.1,1282860.1,22511,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755214,434338.00
05/01/2019 20:00,2,0.203,ACTIVE,212.83,333.93,60.006,1556755204,"201051344001158","174011545737251",24.83,3.70,0,326.12,342.65,5.1,3.0,0.004,1259573.7,1259573.7,18730,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755214,434339.00
05/01/2019 20:00,2,0.215,ACTIVE,212.61,334.24,60.033,1556755204,"201051344000917","174011545737251",24.67,6.00,0,323.11,346.56,5.4,3.3,0.009,1272711.1,1272711.1,26446,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755215,434340.00
05/01/2019 20:00,2,0.236,ALERT,212.61,296.66,60.033,1556755204,"201051344000417","174011545737251",20.02,4.00,0,295.76,342.95,4.8,2.7,0.000,1020735.3,1020735.3,26594,0,0,0,L,1122011218,1,121.78,121.78,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755217,434341.00
05/01/2019 20:00,2,0.221,ACTIVE,212.83,334.54,60.006,1556755204,"201051344000685","174011545737251",25.15,4.50,0,322.81,348.66,5.6,3.5,0.000,1279113.2,1279113.2,26612,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755218,434342.00
05/01/2019 20:00,2,0.240,ACTIVE,212.61,334.54,60.012,1556755204,"201051344000651","174011545737251",24.73,3.70,0,330.33,340.25,6.0,3.9,0.009,1272034.1,1272034.1,26578,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755219,434343.00
05/01/2019 20:00,2,0.225,ACTIVE,212.61,334.24,60.028,1556755204,"201051344000594","174011545737251",25.09,4.50,0,327.02,341.75,5.8,3.6,0.000,1284413.2,1284413.2,50456,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755220,434344.00
05/01/2019 20:00,2,0.244,ACTIVE,213.06,334.84,60.001,1556755204,"201051344000469","174011545737251",25.21,3.70,0,324.02,345.06,6.3,4.2,0.004,1264462.9,1264462.9,18704,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755222,434345.00
05/01/2019 20:00,2,0.209,ACTIVE,212.83,334.54,60.022,1556755204,"201051344000585","174011545737251",26.18,5.00,0,329.13,341.15,5.6,3.4,0.009,1285353.6,1285353.6,26637,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755222,434346.00
05/01/2019 20:00,2,0.201,ACTIVE,213.51,335.74,60.028,1556755204,"201051344000853","174011545737251",25.82,4.00,0,324.32,346.86,5.3,3.2,0.004,1287856.9,1287856.9,18304,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755223,434347.00
05/01/2019 20:00,2,0.193,ACTIVE,212.83,334.24,60.028,1556755204,"201051344001145","174011545737251",24.93,4.00,0,330.33,341.45,4.9,2.8,0.004,1287367.8,1287367.8,26554,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755224,434348.00
05/01/2019 20:00,2,0.244,ACTIVE,212.83,333.93,60.022,1556755204,"201051344000438","174011545737251",25.01,4.00,0,330.03,342.65,6.2,4.0,0.004,1280413.4,1280413.4,26585,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755225,434349.00
05/01/2019 20:00,2,0.207,ACTIVE,212.38,332.73,60.028,1556755204,"201051344001135","174011545737251",25.25,4.50,0,329.73,339.95,5.3,3.2,0.004,1267237.2,1267237.2,26533,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755226,434350.00
05/01/2019 20:00,2,0.211,ACTIVE,212.83,334.24,60.012,1556755204,"201051344000983","174011545737251",24.27,5.00,0,327.62,341.15,5.2,3.1,0.004,1285861.5,1285861.5,18299,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755227,434351.00
05/01/2019 20:00,2,0.217,ACTIVE,212.61,333.93,60.022,1556755204,"201051344001203","174011545737251",24.39,4.50,0,330.33,341.45,5.4,3.3,0.004,1274955.6,1274955.6,26592,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755228,434352.00
05/01/2019 20:00,2,0.219,ACTIVE,212.61,333.03,60.017,1556755204,"201051344001230","174011545737251",23.60,4.50,0,324.92,343.85,5.3,3.2,0.004,1271138.1,1271138.1,26425,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755229,434353.00
05/01/2019 20:00,2,0.203,ACTIVE,212.38,333.33,60.017,1556755204,"201051344000646","174011545737251",26.30,4.00,0,327.32,342.65,5.4,3.3,0.004,1264739.1,1264739.1,26567,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755230,434354.00
05/01/2019 20:00,2,0.205,ACTIVE,213.06,333.93,60.022,1556755204,"201051344000867","174011545737251",25.09,5.50,0,317.10,349.56,5.3,3.2,0.004,1263023.2,1263023.2,50496,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755231,434355.00
05/01/2019 20:00,2,0.227,ACTIVE,213.51,336.04,60.022,1556755204,"201051344000633","174011545737251",24.37,4.00,0,313.20,355.58,5.6,3.5,0.000,1260420.6,1260420.6,50593,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755232,434356.00
05/01/2019 20:00,2,0.248,ACTIVE,212.16,333.03,60.012,1556755204,"201051344000955","174011545737251",25.21,4.50,0,328.52,341.45,6.3,4.2,0.000,1284877.2,1284877.2,26579,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755233,434357.00
05/01/2019 20:00,2,0.234,ACTIVE,212.83,334.54,60.033,1556755204,"201051344000648","174011545737251",25.01,4.00,0,326.72,343.55,6.0,3.8,0.004,1275602.2,1275602.2,50043,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755234,434358.00
05/01/2019 20:00,2,0.199,ACTIVE,213.29,335.14,60.028,1556755204,"201051344000645","174011545737251",26.54,5.50,0,328.82,340.25,5.4,3.3,0.004,1280521.1,1280521.1,50009,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755235,434359.00
05/01/2019 20:00,2,0.211,ACTIVE,212.83,333.93,60.022,1556755204,"201051344000569","174011545737251",26.38,4.50,0,328.52,340.55,5.7,3.5,0.009,1296710.7,1296710.7,18216,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755236,434360.00
