ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 20:00,2,0.105,ALERT,213.06,296.96,60.022,1556755204,"179051228000119","174011545737251",32.42,7.00,0,293.66,341.75,3.5,1.5,0.000,83742.4,83742.4,18332,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556755238,434361.00
05/01/2019 20:15,2,0.197,ALERT,213.29,326.12,60.001,1556756105,"201051344000579","174011545737251",25.80,4.00,0,296.36,336.94,5.2,3.1,0.000,1296604.9,1296604.9,18664,0,0,0,L,1122011218,1,121.55,122.23,0002,-0,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756107,434362.00
05/01/2019 20:15,2,0.174,ALERT,213.74,323.11,59.964,1556756105,"201051344001025","174011545737251",25.09,3.70,0,294.86,337.84,4.4,2.4,0.000,1278999.6,1278999.6,26595,0,0,0,L,1122011218,1,122.01,122.46,0002,1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756108,434363.00
05/01/2019 20:15,2,0.125,ALERT,213.74,298.77,60.001,1556756105,"201051344001093","174011545737251",31.73,5.00,0,295.16,336.94,4.0,2.0,0.000,1262750.3,1262750.3,26641,0,0,0,L,1122011218,1,122.23,122.46,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756110,434364.00
05/01/2019 20:15,2,0.174,ALERT,213.29,316.50,60.012,1556756105,"201051344000458","174011545737251",25.58,6.00,0,296.36,337.54,4.5,2.5,0.000,1279585.9,1279585.9,18420,0,0,0,L,1122011218,1,121.78,122.68,0002,2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756112,434365.00
05/01/2019 20:15,2,0.191,ALERT,213.74,329.73,60.006,1556756105,"201051344000890","174011545737251",26.34,4.50,0,295.76,339.95,5.1,3.0,0.000,1277475.7,1277475.7,26555,0,0,0,L,1122011218,1,122.68,121.78,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756114,434366.00
05/01/2019 20:15,2,0.150,ALERT,213.06,297.87,60.012,1556756105,"201051344000988","174011545737251",18.89,3.70,0,293.36,334.24,2.9,0.9,0.000,986136.2,986136.2,18749,0,0,0,L,1122011218,1,121.33,122.68,0002,1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756116,434367.00
05/01/2019 20:15,2,0.184,ALERT,214.41,324.02,60.017,1556756105,"201051344000582","174011545737251",24.71,3.70,0,296.36,339.65,4.6,2.5,0.000,1256221.4,1256221.4,26528,0,0,0,L,1122011218,1,122.68,122.68,0002,2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756118,434368.00
05/01/2019 20:15,2,0.166,ALERT,213.06,323.72,60.001,1556756105,"201051344000868","174011545737251",25.05,4.00,0,296.96,337.24,4.2,2.2,0.000,1264841.6,1264841.6,50466,0,0,0,L,1122011218,1,121.55,122.68,0002,1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756120,434369.00
05/01/2019 20:15,2,0.188,ALERT,213.51,299.07,60.043,1556756105,"201051344000576","174011545737251",22.90,4.00,0,296.36,338.74,4.3,2.3,0.000,1282860.9,1282860.9,22512,0,0,0,L,1122011218,1,121.78,122.46,0002,2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756122,434370.00
05/01/2019 20:15,2,0.176,ALERT,213.29,298.17,60.028,1556756105,"201051344001158","174011545737251",20.75,3.30,0,295.46,336.94,3.7,1.6,0.000,1259574.3,1259574.3,18731,0,0,0,L,1122011218,1,121.55,122.46,0002,3,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756123,434371.00
05/01/2019 20:15,2,0.162,ALERT,213.96,311.09,60.001,1556756105,"201051344000917","174011545737251",24.49,5.50,0,293.96,337.84,4.1,2.0,0.000,1272711.8,1272711.8,26447,0,0,0,L,1122011218,1,122.23,122.68,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756125,434372.00
05/01/2019 20:15,2,0.225,ACTIVE,213.96,298.17,59.980,1556756105,"201051344000417","174011545737251",18.57,3.70,0,294.86,313.20,4.2,2.2,0.000,1020736.0,1020736.0,26596,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756126,434373.00
05/01/2019 20:15,2,0.168,ALERT,214.19,314.10,60.006,1556756105,"201051344000685","174011545737251",24.17,4.00,0,294.56,338.14,4.2,2.1,0.000,1279113.9,1279113.9,26613,0,0,0,L,1122011218,1,123.14,122.23,0002,1,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756128,434374.00
05/01/2019 20:15,2,0.172,ALERT,213.96,306.88,60.006,1556756105,"201051344000651","174011545737251",25.07,3.70,0,294.56,339.34,4.1,2.1,0.000,1272035.0,1272035.0,26579,0,0,0,L,1122011218,1,122.91,122.01,0002,1,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756130,434375.00
05/01/2019 20:15,2,0.178,ALERT,213.06,314.40,60.006,1556756105,"201051344000594","174011545737251",24.45,4.00,0,296.06,336.64,4.5,2.4,0.000,1284414.0,1284414.0,50457,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756132,434376.00
05/01/2019 20:15,2,0.193,ALERT,213.51,316.50,60.012,1556756105,"201051344000469","174011545737251",25.50,3.30,0,294.86,337.84,5.0,2.9,0.000,1264463.8,1264463.8,18705,0,0,0,L,1122011218,1,121.33,122.91,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756134,434377.00
05/01/2019 20:15,2,0.174,ALERT,214.19,318.00,60.012,1556756105,"201051344000585","174011545737251",24.49,4.50,0,294.56,340.25,4.3,2.3,0.000,1285354.3,1285354.3,26638,0,0,0,L,1122011218,1,122.23,122.68,0002,1,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756135,434378.00
05/01/2019 20:15,2,0.158,ALERT,213.96,313.20,60.006,1556756105,"201051344000853","174011545737251",23.85,4.00,0,296.36,339.34,3.9,1.8,0.000,1287857.5,1287857.5,18305,0,0,0,L,1122011218,1,122.46,122.91,0002,4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756137,434379.00
05/01/2019 20:15,2,0.154,ALERT,214.41,316.20,60.038,1556756105,"201051344001145","174011545737251",24.41,3.70,0,295.76,340.25,3.8,1.8,0.000,1287368.4,1287368.4,26555,0,0,0,L,1122011218,1,122.68,122.46,0002,3,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756139,434380.00
05/01/2019 20:15,2,0.189,ALERT,213.96,314.40,60.001,1556756105,"201051344000438","174011545737251",25.41,4.00,0,295.76,337.84,4.9,2.8,0.000,1280414.3,1280414.3,26586,0,0,0,L,1122011218,1,122.68,122.46,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756141,434381.00
05/01/2019 20:15,2,0.162,ALERT,213.74,322.81,60.006,1556756105,"201051344001135","174011545737251",26.08,4.00,0,295.16,336.94,4.3,2.3,0.000,1267237.9,1267237.9,26534,0,0,0,L,1122011218,1,122.46,122.23,0002,3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756143,434382.00
05/01/2019 20:15,2,0.162,ALERT,213.29,314.70,60.006,1556756105,"201051344000983","174011545737251",24.87,4.50,0,296.36,337.24,4.1,2.0,0.000,1285862.2,1285862.2,18300,0,0,0,L,1122011218,1,121.78,122.46,0002,4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756145,434383.00
05/01/2019 20:15,2,0.160,ALERT,213.96,315.60,60.028,1556756105,"201051344001203","174011545737251",24.71,4.50,0,294.86,339.65,4.0,2.0,0.000,1274956.3,1274956.3,26593,0,0,0,L,1122011218,1,122.91,122.01,0002,2,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756146,434384.00
05/01/2019 20:15,2,0.170,ALERT,213.74,299.37,60.012,1556756105,"201051344001230","174011545737251",22.46,4.00,0,295.16,336.94,3.9,1.8,0.000,1271138.8,1271138.8,26426,0,0,0,L,1122011218,1,122.46,122.23,0002,2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756148,434385.00
05/01/2019 20:15,2,0.180,ALERT,213.51,298.77,60.012,1556756105,"201051344000646","174011545737251",22.05,3.70,0,294.86,336.94,4.0,2.0,0.000,1264739.8,1264739.8,26568,0,0,0,L,1122011218,1,122.46,122.23,0002,2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756150,434386.00
05/01/2019 20:15,2,0.158,ALERT,213.51,297.87,60.012,1556756105,"201051344000867","174011545737251",24.25,5.00,0,295.46,337.24,3.9,1.9,0.000,1263023.9,1263023.9,50497,0,0,0,L,1122011218,1,122.01,122.46,0002,3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756152,434387.00
05/01/2019 20:15,2,0.193,ALERT,213.96,297.87,60.012,1556756105,"201051344000633","174011545737251",21.57,3.70,0,293.96,339.04,4.3,2.2,0.000,1260421.4,1260421.4,50594,0,0,0,L,1122011218,1,122.23,122.91,0002,4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756154,434388.00
05/01/2019 20:15,2,0.191,ALERT,213.51,323.41,60.017,1556756105,"201051344000955","174011545737251",25.19,4.50,0,295.16,336.94,4.9,2.8,0.000,1284878.1,1284878.1,26580,0,0,0,L,1122011218,1,122.01,122.46,0002,2,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756156,434389.00
05/01/2019 20:15,2,0.184,ALERT,213.51,318.30,60.017,1556756105,"201051344000648","174011545737251",25.17,3.70,0,295.46,338.74,4.7,2.6,0.000,1275603.1,1275603.1,50044,0,0,0,L,1122011218,1,121.55,122.91,0002,1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756157,434390.00
05/01/2019 20:15,2,0.158,ALERT,213.74,312.29,60.001,1556756105,"201051344000645","174011545737251",24.75,5.00,0,295.76,337.84,4.0,1.9,0.000,1280521.8,1280521.8,50010,0,0,0,L,1122011218,1,122.23,122.91,0002,2,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756159,434391.00
05/01/2019 20:15,2,0.172,ALERT,213.29,317.40,60.006,1556756105,"201051344000569","174011545737251",24.97,4.50,0,296.96,341.45,4.4,2.3,0.000,1296711.5,1296711.5,18217,0,0,0,L,1122011218,1,121.55,122.91,0002,2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756161,434392.00
05/01/2019 20:15,2,0.207,ALERT,213.51,297.57,60.017,1556756105,"179051228000119","174011545737251",23.58,6.70,0,293.96,339.95,5.0,2.9,0.000,83743.4,83743.4,18334,0,0,0,L,46974696,1,121.78,123.36,0000,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556756163,434393.00
05/01/2019 20:30,2,0.098,ALERT,213.06,297.26,60.022,1556757004,"201051344000579","174011545737251",28.88,3.30,0,296.06,333.63,2.9,0.9,0.000,1296605.2,1296605.2,18666,0,0,0,L,1122011218,1,121.33,122.23,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757006,434394.00
05/01/2019 20:30,2,0.076,ALERT,213.29,297.57,60.022,1556757004,"201051344001025","174011545737251",28.88,3.30,0,296.06,335.44,2.2,0.2,0.000,1278999.7,1278999.7,26597,0,0,0,L,1122011218,1,122.01,122.23,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757008,434395.00
05/01/2019 20:30,2,0.129,ALERT,213.29,298.17,60.017,1556757004,"201051344001093","174011545737251",28.01,4.00,0,296.96,331.83,3.7,1.6,0.000,1262750.8,1262750.8,26643,0,0,0,L,1122011218,1,122.23,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757010,434396.00
05/01/2019 20:30,2,0.090,ALERT,213.06,296.96,60.012,1556757004,"201051344000458","174011545737251",28.35,5.00,0,295.46,324.02,2.6,0.6,0.000,1279586.1,1279586.1,18422,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757012,434397.00
05/01/2019 20:30,2,0.107,ALERT,213.29,298.77,60.017,1556757004,"201051344000890","174011545737251",28.94,3.70,0,297.26,335.44,3.2,1.1,0.000,1277476.0,1277476.0,26557,0,0,0,L,1122011218,1,122.46,121.55,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757014,434398.00
05/01/2019 20:30,2,0.064,ALERT,212.83,296.66,60.017,1556757004,"201051344000988","174011545737251",18.73,3.70,0,293.36,299.07,1.2,0.0,0.000,986136.3,986136.3,18751,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757016,434399.00
05/01/2019 20:30,2,0.078,ALERT,213.96,299.37,60.022,1556757004,"201051344000582","174011545737251",28.63,3.30,0,297.57,335.44,2.3,0.3,0.000,1256221.6,1256221.6,26530,0,0,0,L,1122011218,1,122.46,122.46,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757017,434400.00
05/01/2019 20:30,2,0.074,ALERT,213.06,297.57,60.006,1556757004,"201051344000868","174011545737251",28.37,3.70,0,296.06,333.63,2.1,0.2,0.000,1264841.7,1264841.7,50468,0,0,0,L,1122011218,1,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757019,434401.00
05/01/2019 20:30,2,0.086,ALERT,213.51,297.57,60.028,1556757004,"201051344000576","174011545737251",27.75,3.30,0,295.76,299.97,2.5,0.5,0.000,1282861.1,1282861.1,22514,0,0,0,L,1122011218,1,121.78,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757021,434402.00
05/01/2019 20:30,2,0.055,ALERT,213.29,296.96,60.017,1556757004,"201051344001158","174011545737251",28.55,3.00,0,295.46,299.07,1.6,0.0,0.000,1259574.3,1259574.3,18733,0,0,0,L,1122011218,1,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757023,434403.00
05/01/2019 20:30,2,0.066,ALERT,213.74,297.87,60.006,1556757004,"201051344000917","174011545737251",28.31,4.50,0,295.46,318.91,1.9,0.0,0.000,1272711.9,1272711.9,26449,0,0,0,L,1122011218,1,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757025,434404.00
05/01/2019 20:30,2,0.135,ALERT,213.51,297.87,60.006,1556757004,"201051344000417","174011545737251",18.39,3.30,0,296.36,299.67,2.5,0.5,0.000,1020736.2,1020736.2,26597,0,0,0,L,1122011218,1,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757027,434405.00
05/01/2019 20:30,2,0.070,ALERT,213.74,298.17,60.001,1556757004,"201051344000685","174011545737251",28.55,3.70,0,295.76,329.43,2.0,0.0,0.000,1279114.0,1279114.0,26615,0,0,0,L,1122011218,1,122.91,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757029,434406.00
05/01/2019 20:30,2,0.084,ALERT,213.51,297.57,60.006,1556757004,"201051344000651","174011545737251",28.49,3.00,0,296.06,331.23,2.4,0.4,0.000,1272035.2,1272035.2,26581,0,0,0,L,1122011218,1,122.68,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757030,434407.00
05/01/2019 20:30,2,0.078,ALERT,212.83,297.87,60.022,1556757004,"201051344000594","174011545737251",29.10,3.30,0,295.76,330.63,2.4,0.3,0.000,1284414.2,1284414.2,50459,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757032,434408.00
05/01/2019 20:30,2,0.092,ALERT,213.06,297.26,60.001,1556757004,"201051344000469","174011545737251",28.09,3.00,0,294.86,316.80,2.6,0.6,0.000,1264464.0,1264464.0,18707,0,0,0,L,1122011218,1,121.10,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757034,434409.00
05/01/2019 20:30,2,0.068,ALERT,213.74,298.47,60.006,1556757004,"201051344000585","174011545737251",22.50,3.70,0,296.06,331.83,1.8,0.0,0.000,1285354.5,1285354.5,26640,0,0,0,L,1122011218,1,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757036,434410.00
05/01/2019 20:30,2,0.070,ALERT,213.51,296.96,59.996,1556757004,"201051344000853","174011545737251",27.91,3.30,0,295.46,314.10,2.0,0.0,0.000,1287857.6,1287857.6,18307,0,0,0,L,1122011218,1,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757038,434411.00
05/01/2019 20:30,2,0.061,ALERT,213.74,298.47,60.001,1556757004,"201051344001145","174011545737251",28.86,3.30,0,297.26,331.23,1.8,0.0,0.000,1287368.5,1287368.5,26557,0,0,0,L,1122011218,1,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757040,434412.00
05/01/2019 20:30,2,0.096,ALERT,213.74,298.47,60.033,1556757004,"201051344000438","174011545737251",28.78,3.30,0,296.96,314.40,2.8,0.8,0.000,1280414.6,1280414.6,26588,0,0,0,L,1122011218,1,122.68,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757042,434413.00
05/01/2019 20:30,2,0.068,ALERT,213.29,298.17,60.001,1556757004,"201051344001135","174011545737251",29.10,3.30,0,296.66,328.52,2.1,0.1,0.000,1267238.0,1267238.0,26536,0,0,0,L,1122011218,1,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757043,434414.00
05/01/2019 20:30,2,0.072,ALERT,213.06,297.57,59.996,1556757004,"201051344000983","174011545737251",28.59,3.70,0,296.06,315.60,2.1,0.1,0.000,1285862.3,1285862.3,18302,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757045,434415.00
05/01/2019 20:30,2,0.051,ALERT,213.51,298.17,60.001,1556757004,"201051344001203","174011545737251",23.02,3.70,0,296.06,316.80,1.5,0.0,0.000,1274956.4,1274956.4,26595,0,0,0,L,1122011218,1,122.91,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757047,434416.00
05/01/2019 20:30,2,0.074,ALERT,213.51,298.47,60.028,1556757004,"201051344001230","174011545737251",28.25,3.30,0,297.26,300.27,2.1,0.2,0.000,1271138.9,1271138.9,26428,0,0,0,L,1122011218,1,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757049,434417.00
05/01/2019 20:30,2,0.051,ALERT,213.06,298.17,60.001,1556757004,"201051344000646","174011545737251",28.29,3.30,0,296.36,299.67,1.5,0.0,0.000,1264739.8,1264739.8,26570,0,0,0,L,1122011218,1,122.46,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757051,434418.00
05/01/2019 20:30,2,0.072,ALERT,213.29,296.66,60.038,1556757004,"201051344000867","174011545737251",28.15,4.50,0,295.16,299.67,2.1,0.1,0.000,1263024.0,1263024.0,50499,0,0,0,L,1122011218,1,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757053,434419.00
05/01/2019 20:30,2,0.076,ALERT,213.74,296.96,60.006,1556757004,"201051344000633","174011545737251",28.65,3.30,0,294.26,298.77,2.2,0.2,0.000,1260421.5,1260421.5,50596,0,0,0,L,1122011218,1,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757054,434420.00
05/01/2019 20:30,2,0.096,ALERT,213.06,298.17,60.006,1556757004,"201051344000955","174011545737251",28.80,3.70,0,296.66,327.92,2.8,0.8,0.000,1284878.4,1284878.4,26582,0,0,0,L,1122011218,1,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757056,434421.00
05/01/2019 20:30,2,0.092,ALERT,213.06,296.66,60.012,1556757004,"201051344000648","174011545737251",28.88,3.00,0,294.86,322.51,2.7,0.7,0.000,1275603.3,1275603.3,50046,0,0,0,L,1122011218,1,121.10,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757058,434422.00
05/01/2019 20:30,2,0.059,ALERT,213.51,296.96,60.006,1556757004,"201051344000645","174011545737251",29.00,4.00,0,295.46,314.10,1.7,0.0,0.000,1280521.8,1280521.8,50012,0,0,0,L,1122011218,1,121.78,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757060,434423.00
05/01/2019 20:30,2,0.086,ALERT,213.06,297.87,60.049,1556757004,"201051344000569","174011545737251",29.16,3.70,0,296.36,318.00,2.6,0.6,0.000,1296711.7,1296711.7,18219,0,0,0,L,1122011218,1,121.10,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757062,434424.00
05/01/2019 20:30,2,0.111,ALERT,213.29,296.66,60.012,1556757004,"179051228000119","174011545737251",27.15,6.00,0,294.86,299.07,3.0,0.9,0.000,83743.7,83743.7,18336,0,0,0,L,46974696,1,121.55,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757064,434425.00
05/01/2019 20:45,2,0.098,ALERT,213.06,298.17,60.033,1556757904,"201051344000579","174011545737251",27.99,3.30,0,295.46,299.67,2.8,0.7,0.000,1296605.3,1296605.3,18668,0,0,0,L,1122011218,1,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757906,434426.00
05/01/2019 20:45,2,0.072,ALERT,213.06,297.57,60.059,1556757904,"201051344001025","174011545737251",28.05,2.50,0,295.76,300.57,2.1,0.1,0.000,1278999.7,1278999.7,26599,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757907,434427.00
05/01/2019 20:45,2,0.131,ALERT,213.51,298.47,60.012,1556757904,"201051344001093","174011545737251",26.94,4.00,0,296.06,299.67,3.6,1.5,0.000,1262751.1,1262751.1,26645,0,0,0,L,1122011218,1,122.23,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757909,434428.00
05/01/2019 20:45,2,0.000,ALERT,212.83,297.57,60.033,1556757904,"201051344000458","174011545737251",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,1279586.2,1279586.2,18424,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757911,434429.00
05/01/2019 20:45,2,0.109,ALERT,213.29,298.77,60.017,1556757904,"201051344000890","174011545737251",28.03,3.70,0,296.66,300.87,3.2,1.1,0.000,1277476.3,1277476.3,26559,0,0,0,L,1122011218,1,122.23,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757913,434430.00
05/01/2019 20:45,2,0.068,ALERT,212.83,296.96,60.012,1556757904,"201051344000988","174011545737251",17.91,3.30,0,292.46,298.77,1.2,0.0,0.000,986136.3,986136.3,18753,0,0,0,L,1122011218,1,121.10,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757915,434431.00
05/01/2019 20:45,2,0.080,ALERT,213.96,299.67,60.017,1556757904,"201051344000582","174011545737251",27.67,2.50,0,297.26,300.87,2.3,0.3,0.000,1256221.6,1256221.6,26532,0,0,0,L,1122011218,1,122.46,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757917,434432.00
05/01/2019 20:45,2,0.074,ALERT,213.06,298.17,60.022,1556757904,"201051344000868","174011545737251",27.29,3.00,0,295.16,299.67,2.1,0.1,0.000,1264841.7,1264841.7,50470,0,0,0,L,1122011218,1,121.10,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757918,434433.00
05/01/2019 20:45,2,0.000,ALERT,213.51,297.87,60.012,1556757904,"201051344000576","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1282861.2,1282861.2,22516,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757920,434434.00
05/01/2019 20:45,2,0.059,ALERT,213.29,297.57,60.022,1556757904,"201051344001158","174011545737251",27.51,2.50,0,294.56,298.77,1.6,0.0,0.000,1259574.3,1259574.3,18735,0,0,0,L,1122011218,1,121.10,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757923,434435.00
05/01/2019 20:45,2,0.000,ALERT,213.96,298.17,60.012,1556757904,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1272711.9,1272711.9,26451,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757924,434436.00
05/01/2019 20:45,2,0.137,ALERT,213.96,297.87,60.022,1556757904,"201051344000417","174011545737251",17.22,3.00,0,296.06,299.37,2.4,0.4,0.000,1020736.3,1020736.3,26599,0,0,0,L,1122011218,1,122.23,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757926,434437.00
05/01/2019 20:45,2,0.068,ALERT,214.19,298.77,60.022,1556757904,"201051344000685","174011545737251",27.31,3.30,0,296.36,299.67,1.9,0.0,0.000,1279114.0,1279114.0,26617,0,0,0,L,1122011218,1,123.36,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757928,434438.00
05/01/2019 20:45,2,0.084,ALERT,213.96,297.87,60.028,1556757904,"201051344000651","174011545737251",27.31,2.50,0,295.46,299.37,2.3,0.3,0.000,1272035.2,1272035.2,26583,0,0,0,L,1122011218,1,122.91,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757930,434439.00
05/01/2019 20:45,2,0.000,ALERT,212.83,298.17,60.022,1556757904,"201051344000594","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1284414.2,1284414.2,50461,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757932,434440.00
05/01/2019 20:45,2,0.000,ALERT,213.29,297.57,60.022,1556757904,"201051344000469","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1264464.1,1264464.1,18709,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757933,434441.00
05/01/2019 20:45,2,0.000,ALERT,213.96,298.77,59.990,1556757904,"201051344000585","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1285354.5,1285354.5,26642,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757935,434442.00
05/01/2019 20:45,2,0.000,ALERT,213.74,297.57,60.022,1556757904,"201051344000853","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1287857.6,1287857.6,18309,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757937,434443.00
05/01/2019 20:45,2,0.061,ALERT,214.19,298.77,60.017,1556757904,"201051344001145","174011545737251",27.61,3.00,0,296.66,300.57,1.7,0.0,0.000,1287368.5,1287368.5,26559,0,0,0,L,1122011218,1,122.68,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757939,434444.00
05/01/2019 20:45,2,0.000,ALERT,213.96,298.47,60.017,1556757904,"201051344000438","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1280414.7,1280414.7,26590,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757942,434445.00
05/01/2019 20:45,2,0.000,ALERT,213.51,298.47,60.012,1556757904,"201051344001135","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1267238.0,1267238.0,26538,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757944,434446.00
05/01/2019 20:45,2,0.000,ALERT,213.06,297.57,60.028,1556757904,"201051344000983","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1285862.3,1285862.3,18304,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757946,434447.00
05/01/2019 20:45,2,0.000,ALERT,213.96,298.17,59.990,1556757904,"201051344001203","174011545737251",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,1274956.4,1274956.4,26597,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757947,434448.00
05/01/2019 20:45,2,0.000,ALERT,213.74,298.77,60.022,1556757904,"201051344001230","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1271138.9,1271138.9,26430,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757949,434449.00
05/01/2019 20:45,2,0.000,ALERT,213.51,298.17,60.022,1556757904,"201051344000646","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1264739.8,1264739.8,26572,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757951,434450.00
05/01/2019 20:45,2,0.000,ALERT,213.51,296.96,60.022,1556757904,"201051344000867","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1263024.0,1263024.0,50501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757953,434451.00
05/01/2019 20:45,2,0.000,ALERT,213.96,297.26,60.006,1556757904,"201051344000633","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1260421.6,1260421.6,50598,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757955,434452.00
05/01/2019 20:45,2,0.000,ALERT,213.51,298.77,60.001,1556757904,"201051344000955","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1284878.5,1284878.5,26584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757956,434453.00
05/01/2019 20:45,2,0.000,ALERT,213.51,296.96,60.012,1556757904,"201051344000648","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1275603.4,1275603.4,50048,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757958,434454.00
05/01/2019 20:45,2,0.000,ALERT,213.96,297.87,60.012,1556757904,"201051344000645","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1280521.8,1280521.8,50014,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757960,434455.00
05/01/2019 20:45,2,0.000,ALERT,213.29,298.47,60.006,1556757904,"201051344000569","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18221,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757962,434456.00
05/01/2019 20:45,2,0.000,ALERT,213.51,297.26,60.006,1556757904,"179051228000119","174011545737251",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,83743.9,83743.9,18338,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556757964,434457.00
05/01/2019 21:00,2,0.000,ALERT,213.06,298.47,60.006,1556758804,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1296605.3,1296605.3,18670,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1556758806,434458.00
05/01/2019 21:00,2,0.000,ALERT,212.83,296.36,60.006,1556758804,"201051344001025","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1278999.7,1278999.7,26601,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1556758808,434459.00
05/01/2019 21:00,2,0.000,ALERT,213.06,296.96,59.985,1556758804,"201051344001093","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1262751.1,1262751.1,26647,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1556758810,434460.00
05/01/2019 21:00,2,0.000,ALERT,212.83,297.87,59.996,1556758804,"201051344000458","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1279586.2,1279586.2,18426,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758812,434461.00
05/01/2019 21:00,2,0.000,ALERT,212.83,297.57,59.996,1556758804,"201051344000890","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1277476.3,1277476.3,26561,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1556758814,434462.00
05/01/2019 21:00,2,0.000,ALERT,212.83,297.87,59.985,1556758804,"201051344000988","174011545737251",0.00,3.00,0,292.46,299.07,0.0,0.0,0.000,986136.3,986136.3,18755,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1556758815,434463.00
05/01/2019 21:00,2,0.000,ALERT,213.51,298.17,60.012,1556758804,"201051344000582","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1256221.6,1256221.6,26534,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1556758817,434464.00
05/01/2019 21:00,2,0.000,ALERT,213.06,298.17,60.006,1556758804,"201051344000868","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1264841.7,1264841.7,50472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556758819,434465.00
05/01/2019 21:00,2,0.000,ALERT,213.51,298.17,59.959,1556758804,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1282861.2,1282861.2,22518,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758821,434466.00
05/01/2019 21:00,2,0.000,ALERT,213.06,297.57,60.001,1556758804,"201051344001158","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1259574.3,1259574.3,18737,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1556758823,434467.00
05/01/2019 21:00,2,0.000,ALERT,213.29,296.36,60.001,1556758804,"201051344000917","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1272711.9,1272711.9,26453,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556758825,434468.00
05/01/2019 21:00,2,0.000,ALERT,213.29,296.36,60.001,1556758804,"201051344000417","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1020736.3,1020736.3,26601,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1556758827,434469.00
05/01/2019 21:00,2,0.000,ALERT,213.29,296.66,59.985,1556758804,"201051344000685","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1279114.0,1279114.0,26619,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1556758828,434470.00
05/01/2019 21:00,2,0.000,ALERT,213.06,296.06,59.990,1556758804,"201051344000651","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1272035.2,1272035.2,26585,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1556758830,434471.00
05/01/2019 21:00,2,0.000,ALERT,212.83,298.17,59.990,1556758804,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1284414.2,1284414.2,50463,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758832,434472.00
05/01/2019 21:00,2,0.000,ALERT,213.29,297.87,59.996,1556758804,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1264464.1,1264464.1,18711,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758834,434473.00
05/01/2019 21:00,2,0.000,ALERT,213.06,297.26,60.001,1556758804,"201051344000585","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1285354.5,1285354.5,26644,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758836,434474.00
05/01/2019 21:00,2,0.000,ALERT,213.51,297.57,59.996,1556758804,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1287857.6,1287857.6,18311,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758838,434475.00
05/01/2019 21:00,2,0.000,ALERT,213.06,297.26,60.001,1556758804,"201051344001145","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1287368.5,1287368.5,26561,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758840,434476.00
05/01/2019 21:00,2,0.000,ALERT,213.06,296.96,59.990,1556758804,"201051344000438","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1280414.7,1280414.7,26592,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758841,434477.00
05/01/2019 21:00,2,0.000,ALERT,212.61,296.96,59.996,1556758804,"201051344001135","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1267238.0,1267238.0,26540,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556758843,434478.00
05/01/2019 21:00,2,0.000,ALERT,213.06,297.87,59.996,1556758804,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1285862.3,1285862.3,18306,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758845,434479.00
05/01/2019 21:00,2,0.000,ALERT,212.83,296.36,59.959,1556758804,"201051344001203","174011545737251",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,1274956.4,1274956.4,26599,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758847,434480.00
05/01/2019 21:00,2,0.000,ALERT,212.83,296.96,59.985,1556758804,"201051344001230","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1271138.9,1271138.9,26432,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758849,434481.00
05/01/2019 21:00,2,0.000,ALERT,212.61,296.66,59.990,1556758804,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1264739.8,1264739.8,26574,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758850,434482.00
05/01/2019 21:00,2,0.000,ALERT,213.29,297.26,59.990,1556758804,"201051344000867","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1263024.0,1263024.0,50503,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556758852,434483.00
05/01/2019 21:00,2,0.000,ALERT,213.51,297.26,59.975,1556758804,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1260421.6,1260421.6,50600,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758854,434484.00
05/01/2019 21:00,2,0.000,ALERT,212.38,296.96,59.975,1556758804,"201051344000955","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1284878.5,1284878.5,26586,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758856,434485.00
05/01/2019 21:00,2,0.000,ALERT,213.06,296.96,59.990,1556758804,"201051344000648","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1275603.4,1275603.4,50050,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758858,434486.00
05/01/2019 21:00,2,0.000,ALERT,213.51,297.57,59.985,1556758804,"201051344000645","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1280521.8,1280521.8,50016,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758860,434487.00
05/01/2019 21:00,2,0.000,ALERT,213.06,298.47,59.990,1556758804,"201051344000569","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18223,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556758861,434488.00
05/01/2019 21:00,2,0.000,ALERT,213.29,297.26,59.990,1556758804,"179051228000119","174011545737251",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,83743.9,83743.9,18340,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556758863,434489.00
05/01/2019 21:15,2,0.000,ALERT,212.61,297.87,59.996,1556759704,"201051344000579","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1296605.3,1296605.3,18672,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759707,434490.00
05/01/2019 21:15,2,0.000,ALERT,211.93,295.46,59.985,1556759704,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1278999.7,1278999.7,26603,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759708,434491.00
05/01/2019 21:15,2,0.000,ALERT,212.16,296.06,60.006,1556759704,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1262751.1,1262751.1,26649,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759710,434492.00
05/01/2019 21:15,2,0.000,ALERT,212.38,297.26,60.012,1556759704,"201051344000458","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1279586.2,1279586.2,18428,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759712,434493.00
05/01/2019 21:15,2,0.000,ALERT,211.93,296.36,60.001,1556759704,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1277476.3,1277476.3,26563,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759714,434494.00
05/01/2019 21:15,2,0.000,ALERT,212.38,297.26,60.006,1556759704,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.07,0.0,0.0,0.000,986136.3,986136.3,18757,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759716,434495.00
05/01/2019 21:15,2,0.000,ALERT,212.61,297.26,59.990,1556759704,"201051344000582","174011545737251",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,1256221.6,1256221.6,26536,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759717,434496.00
05/01/2019 21:15,2,0.000,ALERT,212.61,297.87,60.012,1556759704,"201051344000868","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1264841.7,1264841.7,50474,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759719,434497.00
05/01/2019 21:15,2,0.000,ALERT,213.06,298.17,60.012,1556759704,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1282861.2,1282861.2,22520,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759721,434498.00
05/01/2019 21:15,2,0.000,ALERT,212.61,297.26,60.022,1556759704,"201051344001158","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1259574.3,1259574.3,18739,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759723,434499.00
05/01/2019 21:15,2,0.000,ALERT,212.38,295.76,60.006,1556759704,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1272711.9,1272711.9,26455,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759725,434500.00
05/01/2019 21:15,2,0.000,ALERT,212.38,295.76,60.012,1556759704,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1020736.3,1020736.3,26603,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759727,434501.00
05/01/2019 21:15,2,0.000,ALERT,212.61,296.36,60.017,1556759704,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1279114.0,1279114.0,26621,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759729,434502.00
05/01/2019 21:15,2,0.000,ALERT,212.16,295.76,60.017,1556759704,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1272035.2,1272035.2,26587,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759730,434503.00
05/01/2019 21:15,2,0.000,ALERT,212.16,297.87,60.054,1556759704,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1284414.2,1284414.2,50465,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759732,434504.00
