ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 21:15,2,0.000,ALERT,212.61,296.96,60.006,1556759704,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1264464.1,1264464.1,18713,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759734,434505.00
05/01/2019 21:15,2,0.000,ALERT,212.38,296.66,59.975,1556759704,"201051344000585","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1285354.5,1285354.5,26646,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759736,434506.00
05/01/2019 21:15,2,0.000,ALERT,213.06,297.26,60.006,1556759704,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1287857.6,1287857.6,18313,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759738,434507.00
05/01/2019 21:15,2,0.000,ALERT,212.38,296.66,60.012,1556759704,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1287368.5,1287368.5,26563,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759740,434508.00
05/01/2019 21:15,2,0.000,ALERT,212.38,296.06,60.012,1556759704,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1280414.7,1280414.7,26594,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759742,434509.00
05/01/2019 21:15,2,0.000,ALERT,211.70,296.06,60.006,1556759704,"201051344001135","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1267238.0,1267238.0,26542,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759743,434510.00
05/01/2019 21:15,2,0.000,ALERT,212.38,297.26,60.038,1556759704,"201051344000983","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1285862.3,1285862.3,18308,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759745,434511.00
05/01/2019 21:15,2,0.000,ALERT,212.38,296.06,60.012,1556759704,"201051344001203","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1274956.4,1274956.4,26601,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759747,434512.00
05/01/2019 21:15,2,0.000,ALERT,212.16,296.36,60.006,1556759704,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1271138.9,1271138.9,26434,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759749,434513.00
05/01/2019 21:15,2,0.000,ALERT,211.93,296.36,59.996,1556759704,"201051344000646","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1264739.8,1264739.8,26576,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759751,434514.00
05/01/2019 21:15,2,0.000,ALERT,212.83,296.96,60.006,1556759704,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1263024.0,1263024.0,50505,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759752,434515.00
05/01/2019 21:15,2,0.000,ALERT,213.06,296.66,60.001,1556759704,"201051344000633","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1260421.6,1260421.6,50602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759754,434516.00
05/01/2019 21:15,2,0.000,ALERT,211.70,296.06,60.006,1556759704,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1284878.5,1284878.5,26588,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759756,434517.00
05/01/2019 21:15,2,0.000,ALERT,212.61,296.66,60.006,1556759704,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1275603.4,1275603.4,50052,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556759758,434518.00
05/01/2019 21:15,2,0.000,ALERT,212.83,296.96,60.006,1556759704,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1280521.8,1280521.8,50018,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759760,434519.00
05/01/2019 21:15,2,0.000,ALERT,212.38,297.57,60.001,1556759704,"201051344000569","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18225,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556759761,434520.00
05/01/2019 21:15,2,0.000,ALERT,212.83,296.66,60.001,1556759704,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,83743.9,83743.9,18342,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556759763,434521.00
05/01/2019 21:30,2,0.000,ALERT,213.29,299.07,60.001,1556760604,"201051344000579","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1296605.3,1296605.3,18674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760606,434522.00
05/01/2019 21:30,2,0.000,ALERT,212.61,296.36,60.017,1556760604,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1278999.7,1278999.7,26605,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760608,434523.00
05/01/2019 21:30,2,0.000,ALERT,212.61,296.96,60.006,1556760604,"201051344001093","174011545737251",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,1262751.1,1262751.1,26651,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760610,434524.00
05/01/2019 21:30,2,0.000,ALERT,213.06,298.17,60.006,1556760604,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1279586.2,1279586.2,18430,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760611,434525.00
05/01/2019 21:30,2,0.000,ALERT,212.61,297.57,60.012,1556760604,"201051344000890","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1277476.3,1277476.3,26565,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760613,434526.00
05/01/2019 21:30,2,0.000,ALERT,213.06,298.17,60.006,1556760604,"201051344000988","174011545737251",0.00,3.00,0,292.76,299.37,0.0,0.0,0.000,986136.3,986136.3,18759,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760615,434527.00
05/01/2019 21:30,2,0.000,ALERT,213.29,297.87,60.012,1556760604,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1256221.6,1256221.6,26538,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760617,434528.00
05/01/2019 21:30,2,0.000,ALERT,213.06,298.77,60.012,1556760604,"201051344000868","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1264841.7,1264841.7,50476,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760619,434529.00
05/01/2019 21:30,2,0.000,ALERT,213.74,298.77,60.001,1556760604,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1282861.2,1282861.2,22522,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760621,434530.00
05/01/2019 21:30,2,0.000,ALERT,213.06,297.87,60.012,1556760604,"201051344001158","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1259574.3,1259574.3,18741,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760623,434531.00
05/01/2019 21:30,2,0.000,ALERT,213.06,296.36,60.038,1556760604,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1272711.9,1272711.9,26457,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760625,434532.00
05/01/2019 21:30,2,0.000,ALERT,212.83,296.06,60.012,1556760604,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.26,0.0,0.0,0.000,1020736.3,1020736.3,26605,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760627,434533.00
05/01/2019 21:30,2,0.000,ALERT,213.06,296.66,60.012,1556760604,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1279114.0,1279114.0,26623,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760628,434534.00
05/01/2019 21:30,2,0.000,ALERT,212.83,296.06,60.017,1556760604,"201051344000651","174011545737251",0.00,1.50,0,293.66,297.57,0.0,0.0,0.000,1272035.2,1272035.2,26589,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760630,434535.00
05/01/2019 21:30,2,0.000,ALERT,212.83,298.77,60.012,1556760604,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1284414.2,1284414.2,50467,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760632,434536.00
05/01/2019 21:30,2,0.000,ALERT,213.29,298.17,60.065,1556760604,"201051344000469","174011545737251",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,1264464.1,1264464.1,18715,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760634,434537.00
05/01/2019 21:30,2,0.000,ALERT,212.83,297.26,60.017,1556760604,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1285354.5,1285354.5,26648,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760636,434538.00
05/01/2019 21:30,2,0.000,ALERT,213.74,298.17,60.017,1556760604,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1287857.6,1287857.6,18315,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760638,434539.00
05/01/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1556760604,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1287368.5,1287368.5,26565,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760640,434540.00
05/01/2019 21:30,2,0.000,ALERT,213.06,296.96,59.975,1556760604,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1280414.7,1280414.7,26596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760641,434541.00
05/01/2019 21:30,2,0.000,ALERT,212.61,296.96,59.996,1556760604,"201051344001135","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1267238.0,1267238.0,26544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760643,434542.00
05/01/2019 21:30,2,0.000,ALERT,213.29,298.47,60.017,1556760604,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1285862.3,1285862.3,18310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760645,434543.00
05/01/2019 21:30,2,0.000,ALERT,213.06,296.66,59.985,1556760604,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1274956.4,1274956.4,26603,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760647,434544.00
05/01/2019 21:30,2,0.000,ALERT,212.83,297.57,60.012,1556760604,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1271138.9,1271138.9,26436,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760649,434545.00
05/01/2019 21:30,2,0.000,ALERT,212.38,296.96,60.017,1556760604,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1264739.8,1264739.8,26578,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760650,434546.00
05/01/2019 21:30,2,0.000,ALERT,213.51,298.17,60.017,1556760604,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,1263024.0,1263024.0,50507,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760652,434547.00
05/01/2019 21:30,2,0.000,ALERT,213.96,298.17,60.022,1556760604,"201051344000633","174011545737251",0.00,2.50,0,293.06,299.07,0.0,0.0,0.000,1260421.6,1260421.6,50604,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760654,434548.00
05/01/2019 21:30,2,0.000,ALERT,212.61,297.26,60.012,1556760604,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1284878.5,1284878.5,26590,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760656,434549.00
05/01/2019 21:30,2,0.000,ALERT,213.29,297.57,60.070,1556760604,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1275603.4,1275603.4,50054,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556760658,434550.00
05/01/2019 21:30,2,0.000,ALERT,213.74,298.47,60.017,1556760604,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1280521.8,1280521.8,50020,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760660,434551.00
05/01/2019 21:30,2,0.000,ALERT,213.29,298.77,60.012,1556760604,"201051344000569","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,1296711.8,1296711.8,18227,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556760661,434552.00
05/01/2019 21:30,2,0.000,ALERT,213.51,298.17,60.038,1556760604,"179051228000119","174011545737251",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,83743.9,83743.9,18344,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556760663,434553.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.77,60.028,1556761505,"201051344000579","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1296605.3,1296605.3,18676,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761507,434554.00
05/01/2019 21:45,2,0.000,ALERT,212.83,296.96,60.033,1556761505,"201051344001025","174011545737251",0.00,2.00,0,294.56,305.08,0.0,0.0,0.000,1278999.7,1278999.7,26607,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761509,434555.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.87,60.070,1556761505,"201051344001093","174011545737251",0.00,3.30,0,294.86,304.18,0.0,0.0,0.000,1262751.1,1262751.1,26653,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556761511,434556.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.17,60.017,1556761505,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1279586.2,1279586.2,18432,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761512,434557.00
05/01/2019 21:45,2,0.000,ALERT,212.83,298.17,60.022,1556761505,"201051344000890","174011545737251",0.00,3.00,0,295.46,305.98,0.0,0.0,0.000,1277476.3,1277476.3,26567,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761514,434558.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.17,60.028,1556761505,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.37,0.0,0.0,0.000,986136.3,986136.3,18761,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761516,434559.00
05/01/2019 21:45,2,0.000,ALERT,213.51,298.47,60.022,1556761505,"201051344000582","174011545737251",0.00,2.00,0,296.06,305.08,0.0,0.0,0.000,1256221.6,1256221.6,26540,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761519,434560.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.77,60.028,1556761505,"201051344000868","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1264841.7,1264841.7,50478,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761521,434561.00
05/01/2019 21:45,2,0.000,ALERT,213.74,298.77,60.028,1556761505,"201051344000576","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1282861.2,1282861.2,22525,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761523,434562.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.87,60.033,1556761505,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1259574.3,1259574.3,18743,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761525,434563.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.26,60.070,1556761505,"201051344000917","174011545737251",0.00,3.70,0,293.36,303.58,0.0,0.0,0.000,1272711.9,1272711.9,26459,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761527,434564.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.26,60.070,1556761505,"201051344000417","174011545737251",0.00,2.50,0,294.26,304.48,0.0,0.0,0.000,1020736.3,1020736.3,26607,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761529,434565.00
05/01/2019 21:45,2,0.000,ALERT,213.29,297.57,60.038,1556761505,"201051344000685","174011545737251",0.00,3.00,0,294.86,305.08,0.0,0.0,0.000,1279114.0,1279114.0,26625,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761531,434566.00
05/01/2019 21:45,2,0.000,ALERT,213.06,296.96,60.033,1556761505,"201051344000651","174011545737251",0.00,1.50,0,294.26,304.18,0.0,0.0,0.000,1272035.2,1272035.2,26591,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761533,434567.00
05/01/2019 21:45,2,0.000,ALERT,212.83,298.47,60.017,1556761505,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1284414.2,1284414.2,50469,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556761535,434568.00
05/01/2019 21:45,2,0.000,ALERT,213.29,297.87,60.022,1556761505,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1264464.1,1264464.1,18717,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761537,434569.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.87,60.028,1556761505,"201051344000585","174011545737251",0.00,3.00,0,294.56,304.18,0.0,0.0,0.000,1285354.5,1285354.5,26650,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556761538,434570.00
05/01/2019 21:45,2,0.000,ALERT,213.74,297.87,60.028,1556761505,"201051344000853","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1287857.6,1287857.6,18317,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761540,434571.00
05/01/2019 21:45,2,0.000,ALERT,213.29,297.87,60.043,1556761505,"201051344001145","174011545737251",0.00,2.50,0,295.46,305.98,0.0,0.0,0.000,1287368.5,1287368.5,26567,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761542,434572.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.57,60.028,1556761505,"201051344000438","174011545737251",0.00,2.00,0,295.16,305.08,0.0,0.0,0.000,1280414.7,1280414.7,26598,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556761544,434573.00
05/01/2019 21:45,2,0.000,ALERT,212.61,297.57,60.028,1556761505,"201051344001135","174011545737251",0.00,2.50,0,295.16,305.08,0.0,0.0,0.000,1267238.0,1267238.0,26546,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761546,434574.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.17,60.028,1556761505,"201051344000983","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1285862.3,1285862.3,18312,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761548,434575.00
05/01/2019 21:45,2,0.000,ALERT,213.06,297.26,60.028,1556761505,"201051344001203","174011545737251",0.00,2.50,0,295.16,306.28,0.0,0.0,0.000,1274956.4,1274956.4,26605,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761549,434576.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.17,59.969,1556761505,"201051344001230","174011545737251",0.00,2.50,0,295.46,305.08,0.0,0.0,0.000,1271138.9,1271138.9,26438,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761551,434577.00
05/01/2019 21:45,2,0.000,ALERT,212.61,297.57,60.028,1556761505,"201051344000646","174011545737251",0.00,2.50,0,294.56,304.18,0.0,0.0,0.000,1264739.8,1264739.8,26580,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761553,434578.00
05/01/2019 21:45,2,0.000,ALERT,213.29,297.57,60.017,1556761505,"201051344000867","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1263024.0,1263024.0,50509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761555,434579.00
05/01/2019 21:45,2,0.000,ALERT,213.74,297.57,60.028,1556761505,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1260421.6,1260421.6,50606,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761557,434580.00
05/01/2019 21:45,2,0.000,ALERT,212.61,297.57,60.017,1556761505,"201051344000955","174011545737251",0.00,3.00,0,295.16,304.78,0.0,0.0,0.000,1284878.5,1284878.5,26592,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556761559,434581.00
05/01/2019 21:45,2,0.000,ALERT,213.29,297.26,60.022,1556761505,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1275603.4,1275603.4,50056,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761560,434582.00
05/01/2019 21:45,2,0.000,ALERT,213.74,297.87,59.985,1556761505,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1280521.8,1280521.8,50022,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761562,434583.00
05/01/2019 21:45,2,0.000,ALERT,213.06,298.47,60.012,1556761505,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1296711.8,1296711.8,18229,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556761564,434584.00
05/01/2019 21:45,2,0.000,ALERT,213.51,297.57,60.017,1556761505,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,83743.9,83743.9,18346,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556761566,434585.00
05/01/2019 22:00,2,0.000,ALERT,213.06,298.77,60.022,1556762404,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1296605.3,1296605.3,18678,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762406,434586.00
05/01/2019 22:00,2,0.000,ALERT,211.93,296.06,60.022,1556762404,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1278999.7,1278999.7,26609,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762408,434587.00
05/01/2019 22:00,2,0.000,ALERT,212.16,296.66,60.028,1556762404,"201051344001093","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1262751.1,1262751.1,26655,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762410,434588.00
05/01/2019 22:00,2,0.000,ALERT,213.06,298.47,60.022,1556762404,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,1279586.2,1279586.2,18434,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762412,434589.00
05/01/2019 22:00,2,0.000,ALERT,212.16,297.26,60.012,1556762404,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1277476.3,1277476.3,26569,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762414,434590.00
05/01/2019 22:00,2,0.000,ALERT,212.83,298.17,60.049,1556762404,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,986136.3,986136.3,18763,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762416,434591.00
05/01/2019 22:00,2,0.000,ALERT,212.83,297.87,60.033,1556762404,"201051344000582","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1256221.6,1256221.6,26542,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762417,434592.00
05/01/2019 22:00,2,0.000,ALERT,213.06,298.77,60.038,1556762404,"201051344000868","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1264841.7,1264841.7,50480,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762419,434593.00
05/01/2019 22:00,2,0.000,ALERT,213.51,298.77,60.043,1556762404,"201051344000576","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1282861.2,1282861.2,22527,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762421,434594.00
05/01/2019 22:00,2,0.000,ALERT,213.06,298.17,60.065,1556762404,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1259574.3,1259574.3,18746,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762424,434595.00
05/01/2019 22:00,2,0.000,ALERT,212.38,296.66,60.006,1556762404,"201051344000917","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1272711.9,1272711.9,26462,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762426,434596.00
05/01/2019 22:00,2,0.000,ALERT,212.61,296.36,60.017,1556762404,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1020736.3,1020736.3,26610,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762428,434597.00
05/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.033,1556762404,"201051344000685","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1279114.0,1279114.0,26628,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762431,434598.00
05/01/2019 22:00,2,0.000,ALERT,212.38,296.66,60.028,1556762404,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,1272035.2,1272035.2,26594,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762433,434599.00
05/01/2019 22:00,2,0.000,ALERT,212.83,298.77,60.038,1556762404,"201051344000594","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1284414.2,1284414.2,50472,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762436,434600.00
05/01/2019 22:00,2,0.000,ALERT,213.29,298.17,60.038,1556762404,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1264464.1,1264464.1,18720,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762438,434601.00
05/01/2019 22:00,2,0.000,ALERT,212.61,297.26,60.012,1556762404,"201051344000585","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1285354.5,1285354.5,26653,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762441,434602.00
05/01/2019 22:00,2,0.000,ALERT,213.74,298.17,60.033,1556762404,"201051344000853","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1287857.6,1287857.6,18320,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762443,434603.00
05/01/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1556762404,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1287368.5,1287368.5,26570,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762446,434604.00
05/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.033,1556762404,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1280414.7,1280414.7,26601,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762448,434605.00
05/01/2019 22:00,2,0.000,ALERT,212.16,297.26,60.028,1556762404,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1267238.0,1267238.0,26549,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762451,434606.00
05/01/2019 22:00,2,0.000,ALERT,213.06,298.17,60.028,1556762404,"201051344000983","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1285862.3,1285862.3,18315,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762453,434607.00
05/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.038,1556762404,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1274956.4,1274956.4,26608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762455,434608.00
05/01/2019 22:00,2,0.000,ALERT,212.38,297.57,60.033,1556762404,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1271138.9,1271138.9,26441,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762458,434609.00
05/01/2019 22:00,2,0.000,ALERT,212.38,296.96,60.017,1556762404,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1264739.8,1264739.8,26582,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762460,434610.00
05/01/2019 22:00,2,0.000,ALERT,213.51,297.57,60.075,1556762404,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1263024.0,1263024.0,50511,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762461,434611.00
05/01/2019 22:00,2,0.000,ALERT,213.74,297.87,60.022,1556762404,"201051344000633","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1260421.6,1260421.6,50608,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762463,434612.00
05/01/2019 22:00,2,0.000,ALERT,212.16,297.26,60.022,1556762404,"201051344000955","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1284878.5,1284878.5,26594,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762465,434613.00
05/01/2019 22:00,2,0.000,ALERT,213.29,297.26,60.022,1556762404,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1275603.4,1275603.4,50058,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762467,434614.00
05/01/2019 22:00,2,0.000,ALERT,213.51,297.87,60.054,1556762404,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1280521.8,1280521.8,50024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556762469,434615.00
05/01/2019 22:00,2,0.000,ALERT,213.29,298.77,60.017,1556762404,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1296711.8,1296711.8,18231,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556762471,434616.00
05/01/2019 22:00,2,0.000,ALERT,213.51,297.87,59.980,1556762404,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,83743.9,83743.9,18348,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556762472,434617.00
05/01/2019 22:15,2,0.000,ALERT,213.06,299.07,60.038,1556763304,"201051344000579","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1296605.3,1296605.3,18680,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763306,434618.00
05/01/2019 22:15,2,0.000,ALERT,212.38,296.96,60.033,1556763304,"201051344001025","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1278999.7,1278999.7,26611,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763308,434619.00
05/01/2019 22:15,2,0.000,ALERT,212.61,297.26,59.980,1556763304,"201051344001093","174011545737251",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,1262751.1,1262751.1,26657,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763309,434620.00
05/01/2019 22:15,2,0.000,ALERT,213.06,298.17,59.996,1556763304,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1279586.2,1279586.2,18436,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763311,434621.00
05/01/2019 22:15,2,0.000,ALERT,212.61,297.87,60.038,1556763304,"201051344000890","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1277476.3,1277476.3,26571,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763313,434622.00
05/01/2019 22:15,2,0.000,ALERT,213.06,298.17,60.033,1556763304,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.37,0.0,0.0,0.000,986136.3,986136.3,18765,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763315,434623.00
05/01/2019 22:15,2,0.000,ALERT,213.06,298.47,60.033,1556763304,"201051344000582","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1256221.6,1256221.6,26544,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763317,434624.00
05/01/2019 22:15,2,0.000,ALERT,213.06,298.77,60.012,1556763304,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1264841.7,1264841.7,50482,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763319,434625.00
05/01/2019 22:15,2,0.000,ALERT,213.74,298.77,60.033,1556763304,"201051344000576","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1282861.2,1282861.2,22529,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763321,434626.00
05/01/2019 22:15,2,0.000,ALERT,213.29,298.17,60.038,1556763304,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1259574.3,1259574.3,18748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763323,434627.00
05/01/2019 22:15,2,0.000,ALERT,212.83,296.96,60.033,1556763304,"201051344000917","174011545737251",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,1272711.9,1272711.9,26464,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763325,434628.00
05/01/2019 22:15,2,0.000,ALERT,212.83,296.96,60.038,1556763304,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1020736.3,1020736.3,26612,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763326,434629.00
05/01/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1556763304,"201051344000685","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1279114.0,1279114.0,26630,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763328,434630.00
05/01/2019 22:15,2,0.000,ALERT,212.83,296.66,60.033,1556763304,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1272035.2,1272035.2,26596,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763330,434631.00
05/01/2019 22:15,2,0.000,ALERT,212.83,298.77,60.028,1556763304,"201051344000594","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1284414.2,1284414.2,50474,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763332,434632.00
05/01/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1556763304,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1264464.1,1264464.1,18722,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763334,434633.00
05/01/2019 22:15,2,0.000,ALERT,212.61,297.87,60.028,1556763304,"201051344000585","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1285354.5,1285354.5,26655,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763336,434634.00
05/01/2019 22:15,2,0.000,ALERT,213.74,298.17,60.033,1556763304,"201051344000853","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1287857.6,1287857.6,18322,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763338,434635.00
05/01/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1556763304,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1287368.5,1287368.5,26572,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763340,434636.00
05/01/2019 22:15,2,0.000,ALERT,212.83,297.57,60.012,1556763304,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1280414.7,1280414.7,26603,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763341,434637.00
05/01/2019 22:15,2,0.000,ALERT,212.16,297.26,60.022,1556763304,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1267238.0,1267238.0,26551,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763343,434638.00
05/01/2019 22:15,2,0.000,ALERT,213.06,298.47,59.990,1556763304,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1285862.3,1285862.3,18317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763345,434639.00
05/01/2019 22:15,2,0.000,ALERT,212.61,297.26,60.043,1556763304,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,1274956.4,1274956.4,26610,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763347,434640.00
05/01/2019 22:15,2,0.000,ALERT,212.61,297.87,60.043,1556763304,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1271138.9,1271138.9,26443,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763349,434641.00
05/01/2019 22:15,2,0.000,ALERT,212.16,297.26,60.043,1556763304,"201051344000646","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1264739.8,1264739.8,26585,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763351,434642.00
05/01/2019 22:15,2,0.000,ALERT,213.51,297.87,60.043,1556763304,"201051344000867","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1263024.0,1263024.0,50513,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556763353,434643.00
05/01/2019 22:15,2,0.000,ALERT,213.74,297.87,60.043,1556763304,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1260421.6,1260421.6,50610,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763355,434644.00
05/01/2019 22:15,2,0.000,ALERT,212.16,297.57,60.049,1556763304,"201051344000955","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1284878.5,1284878.5,26596,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763357,434645.00
05/01/2019 22:15,2,0.000,ALERT,213.29,297.57,60.043,1556763304,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1275603.4,1275603.4,50060,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763358,434646.00
05/01/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1556763304,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1280521.8,1280521.8,50026,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763360,434647.00
05/01/2019 22:15,2,0.000,ALERT,213.06,299.07,60.043,1556763304,"201051344000569","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1296711.8,1296711.8,18233,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556763362,434648.00
05/01/2019 22:15,2,0.000,ALERT,213.51,298.17,60.043,1556763304,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,83743.9,83743.9,18350,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556763364,434649.00
