ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 22:30,2,0.000,ALERT,213.74,299.07,59.975,1556764204,"201051344000579","174011545737251",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,1296605.3,1296605.3,18682,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764206,434650.00
05/01/2019 22:30,2,0.000,ALERT,213.96,298.17,60.017,1556764204,"201051344001025","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1278999.7,1278999.7,26613,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764208,434651.00
05/01/2019 22:30,2,0.000,ALERT,213.96,298.77,60.001,1556764204,"201051344001093","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1262751.1,1262751.1,26659,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764210,434652.00
05/01/2019 22:30,2,0.000,ALERT,213.74,298.47,60.006,1556764204,"201051344000458","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1279586.2,1279586.2,18438,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764211,434653.00
05/01/2019 22:30,2,0.000,ALERT,213.96,299.07,60.006,1556764204,"201051344000890","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1277476.3,1277476.3,26573,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764213,434654.00
05/01/2019 22:30,2,0.000,ALERT,213.51,298.17,60.001,1556764204,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,986136.3,986136.3,18767,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764215,434655.00
05/01/2019 22:30,2,0.000,ALERT,214.41,299.37,60.012,1556764204,"201051344000582","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1256221.6,1256221.6,26546,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764217,434656.00
05/01/2019 22:30,2,0.000,ALERT,213.74,299.07,60.001,1556764204,"201051344000868","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1264841.7,1264841.7,50484,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764219,434657.00
05/01/2019 22:30,2,0.000,ALERT,214.19,298.77,59.969,1556764204,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1282861.2,1282861.2,22531,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764221,434658.00
05/01/2019 22:30,2,0.000,ALERT,213.74,298.17,60.001,1556764204,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1259574.3,1259574.3,18750,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764223,434659.00
05/01/2019 22:30,2,0.000,ALERT,214.19,298.17,59.959,1556764204,"201051344000917","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1272711.9,1272711.9,26466,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764225,434660.00
05/01/2019 22:30,2,0.000,ALERT,214.19,297.87,60.012,1556764204,"201051344000417","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1020736.3,1020736.3,26614,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764226,434661.00
05/01/2019 22:30,2,0.000,ALERT,214.41,298.47,60.006,1556764204,"201051344000685","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1279114.0,1279114.0,26632,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764228,434662.00
05/01/2019 22:30,2,0.000,ALERT,214.19,297.87,60.006,1556764204,"201051344000651","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1272035.2,1272035.2,26598,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764230,434663.00
05/01/2019 22:30,2,0.000,ALERT,213.51,298.77,59.969,1556764204,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1284414.2,1284414.2,50476,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764232,434664.00
05/01/2019 22:30,2,0.000,ALERT,213.96,298.17,60.012,1556764204,"201051344000469","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1264464.1,1264464.1,18724,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764234,434665.00
05/01/2019 22:30,2,0.000,ALERT,214.19,298.47,60.012,1556764204,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1285354.5,1285354.5,26657,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764235,434666.00
05/01/2019 22:30,2,0.000,ALERT,214.41,298.17,60.017,1556764204,"201051344000853","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1287857.6,1287857.6,18324,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764237,434667.00
05/01/2019 22:30,2,0.000,ALERT,214.41,298.77,60.043,1556764204,"201051344001145","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1287368.5,1287368.5,26574,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764239,434668.00
05/01/2019 22:30,2,0.000,ALERT,214.19,298.47,60.017,1556764204,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1280414.7,1280414.7,26605,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764241,434669.00
05/01/2019 22:30,2,0.000,ALERT,213.74,298.47,60.012,1556764204,"201051344001135","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1267238.0,1267238.0,26553,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764243,434670.00
05/01/2019 22:30,2,0.000,ALERT,213.74,298.17,60.017,1556764204,"201051344000983","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1285862.3,1285862.3,18319,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764244,434671.00
05/01/2019 22:30,2,0.000,ALERT,213.96,297.87,60.012,1556764204,"201051344001203","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,1274956.4,1274956.4,26612,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764246,434672.00
05/01/2019 22:30,2,0.000,ALERT,213.96,298.77,59.985,1556764204,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1271138.9,1271138.9,26445,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764248,434673.00
05/01/2019 22:30,2,0.000,ALERT,213.74,298.47,59.980,1556764204,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1264739.8,1264739.8,26587,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764250,434674.00
05/01/2019 22:30,2,0.000,ALERT,213.96,297.87,60.012,1556764204,"201051344000867","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1263024.0,1263024.0,50515,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764252,434675.00
05/01/2019 22:30,2,0.000,ALERT,214.41,298.17,60.059,1556764204,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1260421.6,1260421.6,50612,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764254,434676.00
05/01/2019 22:30,2,0.000,ALERT,213.51,298.47,60.022,1556764204,"201051344000955","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1284878.5,1284878.5,26598,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556764255,434677.00
05/01/2019 22:30,2,0.000,ALERT,213.74,297.57,60.028,1556764204,"201051344000648","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1275603.4,1275603.4,50062,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764257,434678.00
05/01/2019 22:30,2,0.000,ALERT,214.19,298.47,60.028,1556764204,"201051344000645","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1280521.8,1280521.8,50028,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764259,434679.00
05/01/2019 22:30,2,0.000,ALERT,213.74,299.07,60.033,1556764204,"201051344000569","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1296711.8,1296711.8,18235,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556764261,434680.00
05/01/2019 22:30,2,0.000,ALERT,214.19,297.87,60.028,1556764204,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,83743.9,83743.9,18352,0,0,0,L,46974696,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556764263,434681.00
05/01/2019 22:45,2,0.000,ALERT,212.83,298.17,59.990,1556765104,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1296605.3,1296605.3,18685,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765107,434682.00
05/01/2019 22:45,2,0.000,ALERT,212.61,296.36,60.033,1556765104,"201051344001025","174011545737251",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,1278999.7,1278999.7,26616,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765109,434683.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.66,60.028,1556765104,"201051344001093","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1262751.1,1262751.1,26662,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765112,434684.00
05/01/2019 22:45,2,0.000,ALERT,212.61,297.57,60.028,1556765104,"201051344000458","174011545737251",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,1279586.2,1279586.2,18441,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765114,434685.00
05/01/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1556765104,"201051344000890","174011545737251",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,1277476.3,1277476.3,26576,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765117,434686.00
05/01/2019 22:45,2,0.000,ALERT,212.61,297.26,60.033,1556765104,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.67,0.0,0.0,0.000,986136.3,986136.3,18770,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765119,434687.00
05/01/2019 22:45,2,0.000,ALERT,213.29,297.87,60.017,1556765104,"201051344000582","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1256221.6,1256221.6,26549,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765122,434688.00
05/01/2019 22:45,2,0.000,ALERT,212.83,298.17,60.075,1556765104,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1264841.7,1264841.7,50487,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765124,434689.00
05/01/2019 22:45,2,0.000,ALERT,213.29,298.17,60.033,1556765104,"201051344000576","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1282861.2,1282861.2,22533,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765126,434690.00
05/01/2019 22:45,2,0.000,ALERT,212.83,297.26,59.996,1556765104,"201051344001158","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1259574.3,1259574.3,18752,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765128,434691.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.36,60.033,1556765104,"201051344000917","174011545737251",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,1272711.9,1272711.9,26468,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765130,434692.00
05/01/2019 22:45,2,0.000,ALERT,213.06,296.36,60.033,1556765104,"201051344000417","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1020736.3,1020736.3,26616,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765132,434693.00
05/01/2019 22:45,2,0.000,ALERT,213.06,296.66,60.022,1556765104,"201051344000685","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1279114.0,1279114.0,26634,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765133,434694.00
05/01/2019 22:45,2,0.000,ALERT,213.06,296.06,60.033,1556765104,"201051344000651","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1272035.2,1272035.2,26600,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765135,434695.00
05/01/2019 22:45,2,0.000,ALERT,212.38,297.87,60.006,1556765104,"201051344000594","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1284414.2,1284414.2,50478,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765137,434696.00
05/01/2019 22:45,2,0.000,ALERT,212.83,297.57,60.028,1556765104,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1264464.1,1264464.1,18726,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765139,434697.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.66,60.033,1556765104,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1285354.5,1285354.5,26659,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765141,434698.00
05/01/2019 22:45,2,0.000,ALERT,213.29,297.26,60.038,1556765104,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1287857.6,1287857.6,18326,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765143,434699.00
05/01/2019 22:45,2,0.000,ALERT,213.06,297.26,60.022,1556765104,"201051344001145","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1287368.5,1287368.5,26576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765145,434700.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.66,60.075,1556765104,"201051344000438","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1280414.7,1280414.7,26607,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765146,434701.00
05/01/2019 22:45,2,0.000,ALERT,212.61,296.66,59.996,1556765104,"201051344001135","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,1267238.0,1267238.0,26555,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765148,434702.00
05/01/2019 22:45,2,0.000,ALERT,212.61,297.26,60.028,1556765104,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1285862.3,1285862.3,18321,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765150,434703.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.06,60.033,1556765104,"201051344001203","174011545737251",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,1274956.4,1274956.4,26614,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765152,434704.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.96,60.033,1556765104,"201051344001230","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1271138.9,1271138.9,26447,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765154,434705.00
05/01/2019 22:45,2,0.000,ALERT,212.61,296.66,60.033,1556765104,"201051344000646","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1264739.8,1264739.8,26589,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765155,434706.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.66,59.985,1556765104,"201051344000867","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1263024.0,1263024.0,50518,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765158,434707.00
05/01/2019 22:45,2,0.000,ALERT,213.29,296.96,60.033,1556765104,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1260421.6,1260421.6,50615,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765160,434708.00
05/01/2019 22:45,2,0.000,ALERT,212.38,296.96,60.033,1556765104,"201051344000955","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1284878.5,1284878.5,26601,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765163,434709.00
05/01/2019 22:45,2,0.000,ALERT,212.83,296.66,60.022,1556765104,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,1275603.4,1275603.4,50065,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765165,434710.00
05/01/2019 22:45,2,0.000,ALERT,213.06,296.96,60.022,1556765104,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1280521.8,1280521.8,50031,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556765168,434711.00
05/01/2019 22:45,2,0.000,ALERT,212.83,297.87,60.022,1556765104,"201051344000569","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1296711.8,1296711.8,18237,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556765170,434712.00
05/01/2019 22:45,2,0.000,ALERT,213.06,296.96,59.980,1556765104,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,83743.9,83743.9,18354,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556765171,434713.00
05/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.054,1556766004,"201051344000579","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,1296605.3,1296605.3,18687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766006,434714.00
05/01/2019 23:00,2,0.000,ALERT,212.83,296.66,60.033,1556766004,"201051344001025","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1278999.7,1278999.7,26618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766008,434715.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.26,60.038,1556766004,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1262751.1,1262751.1,26664,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766010,434716.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.006,1556766004,"201051344000458","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1279586.2,1279586.2,18443,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766012,434717.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.022,1556766004,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1277476.3,1277476.3,26578,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766014,434718.00
05/01/2019 23:00,2,0.000,ALERT,212.83,297.26,60.012,1556766004,"201051344000988","174011545737251",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,986136.3,986136.3,18772,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766016,434719.00
05/01/2019 23:00,2,0.000,ALERT,213.51,298.17,60.033,1556766004,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1256221.6,1256221.6,26551,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766017,434720.00
05/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.022,1556766004,"201051344000868","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1264841.7,1264841.7,50489,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766019,434721.00
05/01/2019 23:00,2,0.000,ALERT,213.51,297.87,60.017,1556766004,"201051344000576","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1282861.2,1282861.2,22535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766021,434722.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.26,60.012,1556766004,"201051344001158","174011545737251",0.00,2.00,0,295.16,298.47,0.0,0.0,0.000,1259574.3,1259574.3,18754,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766023,434723.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.66,60.017,1556766004,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1272711.9,1272711.9,26470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766025,434724.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.66,60.012,1556766004,"201051344000417","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1020736.3,1020736.3,26618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766027,434725.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.96,60.017,1556766004,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1279114.0,1279114.0,26636,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766029,434726.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.36,60.022,1556766004,"201051344000651","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1272035.2,1272035.2,26602,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766031,434727.00
05/01/2019 23:00,2,0.000,ALERT,212.83,297.87,60.012,1556766004,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1284414.2,1284414.2,50480,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766033,434728.00
05/01/2019 23:00,2,0.000,ALERT,213.29,297.26,60.022,1556766004,"201051344000469","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1264464.1,1264464.1,18728,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766035,434729.00
05/01/2019 23:00,2,0.000,ALERT,213.29,297.26,60.012,1556766004,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1285354.5,1285354.5,26661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766037,434730.00
05/01/2019 23:00,2,0.000,ALERT,213.51,296.96,60.012,1556766004,"201051344000853","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1287857.6,1287857.6,18328,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766038,434731.00
05/01/2019 23:00,2,0.000,ALERT,213.29,297.26,60.012,1556766004,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1287368.5,1287368.5,26578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766040,434732.00
05/01/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1556766004,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1280414.7,1280414.7,26609,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766042,434733.00
05/01/2019 23:00,2,0.000,ALERT,212.83,297.26,60.006,1556766004,"201051344001135","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1267238.0,1267238.0,26557,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766044,434734.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.017,1556766004,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1285862.3,1285862.3,18323,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766046,434735.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.96,60.017,1556766004,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1274956.4,1274956.4,26616,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766047,434736.00
05/01/2019 23:00,2,0.000,ALERT,213.29,297.57,60.012,1556766004,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1271138.9,1271138.9,26449,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766049,434737.00
05/01/2019 23:00,2,0.000,ALERT,212.83,297.26,60.022,1556766004,"201051344000646","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1264739.8,1264739.8,26591,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766051,434738.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.66,60.012,1556766004,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1263024.0,1263024.0,50520,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766053,434739.00
05/01/2019 23:00,2,0.000,ALERT,213.51,296.66,59.996,1556766004,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1260421.6,1260421.6,50617,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766055,434740.00
05/01/2019 23:00,2,0.000,ALERT,212.61,297.26,60.006,1556766004,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1284878.5,1284878.5,26603,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766057,434741.00
05/01/2019 23:00,2,0.000,ALERT,213.06,296.36,60.017,1556766004,"201051344000648","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1275603.4,1275603.4,50067,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766058,434742.00
05/01/2019 23:00,2,0.000,ALERT,213.29,296.66,59.964,1556766004,"201051344000645","174011545737251",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,1280521.8,1280521.8,50033,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766060,434743.00
05/01/2019 23:00,2,0.000,ALERT,213.06,297.87,60.022,1556766004,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1296711.8,1296711.8,18239,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766062,434744.00
05/01/2019 23:00,2,0.000,ALERT,213.51,296.66,60.006,1556766004,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.47,0.0,0.0,0.000,83743.9,83743.9,18356,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556766064,434745.00
05/01/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1556766904,"201051344000579","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1296605.3,1296605.3,18689,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766906,434746.00
05/01/2019 23:15,2,0.000,ALERT,212.61,296.06,60.017,1556766904,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1278999.7,1278999.7,26620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766908,434747.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.66,59.996,1556766904,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1262751.1,1262751.1,26666,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766910,434748.00
05/01/2019 23:15,2,0.000,ALERT,212.61,297.57,59.990,1556766904,"201051344000458","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1279586.2,1279586.2,18445,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766912,434749.00
05/01/2019 23:15,2,0.000,ALERT,212.61,296.96,59.996,1556766904,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1277476.3,1277476.3,26580,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766914,434750.00
05/01/2019 23:15,2,0.000,ALERT,212.83,297.57,60.012,1556766904,"201051344000988","174011545737251",0.00,3.00,0,292.76,298.77,0.0,0.0,0.000,986136.3,986136.3,18774,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766915,434751.00
05/01/2019 23:15,2,0.000,ALERT,213.29,297.57,59.996,1556766904,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1256221.6,1256221.6,26553,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766917,434752.00
05/01/2019 23:15,2,0.000,ALERT,212.83,298.17,59.990,1556766904,"201051344000868","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1264841.7,1264841.7,50491,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766919,434753.00
05/01/2019 23:15,2,0.000,ALERT,213.51,298.17,60.001,1556766904,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1282861.2,1282861.2,22537,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766921,434754.00
05/01/2019 23:15,2,0.000,ALERT,212.83,297.26,60.001,1556766904,"201051344001158","174011545737251",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,1259574.3,1259574.3,18756,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766923,434755.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.06,60.017,1556766904,"201051344000917","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1272711.9,1272711.9,26472,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766925,434756.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.36,60.001,1556766904,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,1020736.3,1020736.3,26620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766926,434757.00
05/01/2019 23:15,2,0.000,ALERT,213.06,296.66,59.996,1556766904,"201051344000685","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1279114.0,1279114.0,26638,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766928,434758.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.06,59.985,1556766904,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1272035.2,1272035.2,26604,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766930,434759.00
05/01/2019 23:15,2,0.000,ALERT,212.61,298.47,59.985,1556766904,"201051344000594","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1284414.2,1284414.2,50482,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766932,434760.00
05/01/2019 23:15,2,0.000,ALERT,213.06,297.57,59.985,1556766904,"201051344000469","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1264464.1,1264464.1,18730,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766934,434761.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.66,59.985,1556766904,"201051344000585","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1285354.5,1285354.5,26663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766935,434762.00
05/01/2019 23:15,2,0.000,ALERT,213.51,297.26,59.985,1556766904,"201051344000853","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1287857.6,1287857.6,18330,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766937,434763.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.96,59.985,1556766904,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1287368.5,1287368.5,26580,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766939,434764.00
05/01/2019 23:15,2,0.000,ALERT,212.61,296.66,59.969,1556766904,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1280414.7,1280414.7,26611,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766941,434765.00
05/01/2019 23:15,2,0.000,ALERT,212.16,296.66,59.990,1556766904,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1267238.0,1267238.0,26559,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766943,434766.00
05/01/2019 23:15,2,0.000,ALERT,212.83,297.87,59.990,1556766904,"201051344000983","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1285862.3,1285862.3,18325,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766945,434767.00
05/01/2019 23:15,2,0.000,ALERT,212.61,296.36,59.996,1556766904,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1274956.4,1274956.4,26618,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766946,434768.00
05/01/2019 23:15,2,0.000,ALERT,212.61,297.26,59.996,1556766904,"201051344001230","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1271138.9,1271138.9,26451,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766948,434769.00
05/01/2019 23:15,2,0.000,ALERT,212.38,296.96,59.948,1556766904,"201051344000646","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1264739.8,1264739.8,26593,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556766950,434770.00
05/01/2019 23:15,2,0.000,ALERT,213.06,297.26,59.985,1556766904,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,1263024.0,1263024.0,50522,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766952,434771.00
05/01/2019 23:15,2,0.000,ALERT,213.51,297.26,59.975,1556766904,"201051344000633","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,1260421.6,1260421.6,50619,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766954,434772.00
05/01/2019 23:15,2,0.000,ALERT,212.16,296.96,59.996,1556766904,"201051344000955","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1284878.5,1284878.5,26605,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766955,434773.00
05/01/2019 23:15,2,0.000,ALERT,212.83,296.96,59.996,1556766904,"201051344000648","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1275603.4,1275603.4,50069,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766957,434774.00
05/01/2019 23:15,2,0.000,ALERT,213.29,297.57,59.964,1556766904,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1280521.8,1280521.8,50035,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766959,434775.00
05/01/2019 23:15,2,0.000,ALERT,212.83,298.17,60.001,1556766904,"201051344000569","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18241,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556766961,434776.00
05/01/2019 23:15,2,0.000,ALERT,213.06,297.26,59.969,1556766904,"179051228000119","174011545737251",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,83743.9,83743.9,18358,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556766963,434777.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1556767804,"201051344000579","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1296605.3,1296605.3,18691,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767806,434778.00
05/01/2019 23:30,2,0.000,ALERT,212.61,296.96,60.054,1556767804,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1278999.7,1278999.7,26622,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767808,434779.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.26,60.028,1556767804,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1262751.1,1262751.1,26668,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767810,434780.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.57,60.017,1556767804,"201051344000458","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1279586.2,1279586.2,18447,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767812,434781.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.57,60.017,1556767804,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1277476.3,1277476.3,26582,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767813,434782.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.26,60.054,1556767804,"201051344000988","174011545737251",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,986136.3,986136.3,18776,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767815,434783.00
05/01/2019 23:30,2,0.000,ALERT,213.29,298.47,60.012,1556767804,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1256221.6,1256221.6,26555,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767817,434784.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.022,1556767804,"201051344000868","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1264841.7,1264841.7,50493,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767819,434785.00
05/01/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1556767804,"201051344000576","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1282861.2,1282861.2,22539,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767821,434786.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1556767804,"201051344001158","174011545737251",0.00,2.00,0,294.86,298.47,0.0,0.0,0.000,1259574.3,1259574.3,18758,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767823,434787.00
05/01/2019 23:30,2,0.000,ALERT,212.83,296.96,60.022,1556767804,"201051344000917","174011545737251",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,1272711.9,1272711.9,26474,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767825,434788.00
05/01/2019 23:30,2,0.000,ALERT,213.06,296.96,60.022,1556767804,"201051344000417","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1020736.3,1020736.3,26622,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767827,434789.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.57,60.049,1556767804,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1279114.0,1279114.0,26640,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767828,434790.00
05/01/2019 23:30,2,0.000,ALERT,212.83,296.66,60.033,1556767804,"201051344000651","174011545737251",0.00,1.50,0,293.96,298.47,0.0,0.0,0.000,1272035.2,1272035.2,26606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767830,434791.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.87,60.028,1556767804,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1284414.2,1284414.2,50484,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767832,434792.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1556767804,"201051344000469","174011545737251",0.00,1.50,0,294.26,298.77,0.0,0.0,0.000,1264464.1,1264464.1,18732,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767834,434793.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.57,59.990,1556767804,"201051344000585","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1285354.5,1285354.5,26665,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767836,434794.00
