ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/01/2019 23:30,2,0.000,ALERT,213.51,297.26,60.033,1556767804,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1287857.6,1287857.6,18332,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767838,434795.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.87,60.038,1556767804,"201051344001145","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1287368.5,1287368.5,26582,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767839,434796.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.57,60.022,1556767804,"201051344000438","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1280414.7,1280414.7,26613,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767841,434797.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.57,60.006,1556767804,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1267238.0,1267238.0,26561,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767843,434798.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.57,60.022,1556767804,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1285862.3,1285862.3,18327,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767845,434799.00
05/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.033,1556767804,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1274956.4,1274956.4,26620,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767847,434800.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.87,59.996,1556767804,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1271138.9,1271138.9,26453,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767848,434801.00
05/01/2019 23:30,2,0.000,ALERT,212.61,297.26,59.985,1556767804,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1264739.8,1264739.8,26595,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767850,434802.00
05/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.022,1556767804,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1263024.0,1263024.0,50524,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767852,434803.00
05/01/2019 23:30,2,0.000,ALERT,213.51,296.66,60.033,1556767804,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1260421.6,1260421.6,50621,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767854,434804.00
05/01/2019 23:30,2,0.000,ALERT,212.38,297.26,60.075,1556767804,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1284878.5,1284878.5,26607,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767856,434805.00
05/01/2019 23:30,2,0.000,ALERT,213.06,296.66,60.081,1556767804,"201051344000648","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1275603.4,1275603.4,50071,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556767858,434806.00
05/01/2019 23:30,2,0.000,ALERT,213.29,297.26,60.028,1556767804,"201051344000645","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1280521.8,1280521.8,50037,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767859,434807.00
05/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.017,1556767804,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18243,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556767861,434808.00
05/01/2019 23:30,2,0.000,ALERT,213.29,296.96,60.028,1556767804,"179051228000119","174011545737251",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,83743.9,83743.9,18360,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556767863,434809.00
05/01/2019 23:45,2,0.000,ALERT,212.83,298.47,59.980,1556768704,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1296605.3,1296605.3,18693,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768706,434810.00
05/01/2019 23:45,2,0.000,ALERT,212.83,296.36,59.980,1556768704,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1278999.7,1278999.7,26624,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556768708,434811.00
05/01/2019 23:45,2,0.000,ALERT,213.06,296.96,60.017,1556768704,"201051344001093","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1262751.1,1262751.1,26670,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768710,434812.00
05/01/2019 23:45,2,0.000,ALERT,212.83,297.57,59.969,1556768704,"201051344000458","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1279586.2,1279586.2,18449,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768712,434813.00
05/01/2019 23:45,2,0.000,ALERT,212.83,297.26,60.001,1556768704,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1277476.3,1277476.3,26584,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556768714,434814.00
05/01/2019 23:45,2,0.000,ALERT,212.83,297.26,60.006,1556768704,"201051344000988","174011545737251",0.00,3.00,0,292.46,299.07,0.0,0.0,0.000,986136.3,986136.3,18778,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768715,434815.00
05/01/2019 23:45,2,0.000,ALERT,213.51,298.17,60.006,1556768704,"201051344000582","174011545737251",0.00,2.00,0,296.36,299.67,0.0,0.0,0.000,1256221.6,1256221.6,26557,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768717,434816.00
05/01/2019 23:45,2,0.000,ALERT,212.83,298.17,60.043,1556768704,"201051344000868","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1264841.7,1264841.7,50495,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768719,434817.00
05/01/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1556768704,"201051344000576","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1282861.2,1282861.2,22541,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556768721,434818.00
05/01/2019 23:45,2,0.000,ALERT,213.06,297.26,60.017,1556768704,"201051344001158","174011545737251",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,1259574.3,1259574.3,18760,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768723,434819.00
05/01/2019 23:45,2,0.000,ALERT,213.29,296.36,60.043,1556768704,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,1272711.9,1272711.9,26476,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768725,434820.00
05/01/2019 23:45,2,0.000,ALERT,213.29,296.36,59.969,1556768704,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1020736.3,1020736.3,26624,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768727,434821.00
05/01/2019 23:45,2,0.000,ALERT,213.51,296.96,60.012,1556768704,"201051344000685","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1279114.0,1279114.0,26642,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768729,434822.00
05/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.006,1556768704,"201051344000651","174011545737251",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,1272035.2,1272035.2,26608,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768731,434823.00
05/01/2019 23:45,2,0.000,ALERT,212.61,298.17,60.012,1556768704,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1284414.2,1284414.2,50486,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556768732,434824.00
05/01/2019 23:45,2,0.000,ALERT,213.06,297.57,60.028,1556768704,"201051344000469","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1264464.1,1264464.1,18734,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768734,434825.00
05/01/2019 23:45,2,0.000,ALERT,213.06,297.26,60.017,1556768704,"201051344000585","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1285354.5,1285354.5,26667,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768736,434826.00
05/01/2019 23:45,2,0.000,ALERT,213.51,297.26,60.017,1556768704,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1287857.6,1287857.6,18334,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768738,434827.00
05/01/2019 23:45,2,0.000,ALERT,213.29,297.57,60.017,1556768704,"201051344001145","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1287368.5,1287368.5,26584,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768740,434828.00
05/01/2019 23:45,2,0.000,ALERT,213.29,297.26,60.012,1556768704,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1280414.7,1280414.7,26615,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768741,434829.00
05/01/2019 23:45,2,0.000,ALERT,212.61,296.96,60.017,1556768704,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1267238.0,1267238.0,26563,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768743,434830.00
05/01/2019 23:45,2,0.000,ALERT,212.83,297.87,60.022,1556768704,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1285862.3,1285862.3,18329,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768745,434831.00
05/01/2019 23:45,2,0.000,ALERT,213.29,296.66,60.033,1556768704,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,1274956.4,1274956.4,26622,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768747,434832.00
05/01/2019 23:45,2,0.000,ALERT,213.06,297.57,59.969,1556768704,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1271138.9,1271138.9,26455,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768749,434833.00
05/01/2019 23:45,2,0.000,ALERT,212.83,296.96,59.985,1556768704,"201051344000646","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1264739.8,1264739.8,26597,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768750,434834.00
05/01/2019 23:45,2,0.000,ALERT,213.29,297.26,60.022,1556768704,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,1263024.0,1263024.0,50526,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768752,434835.00
05/01/2019 23:45,2,0.000,ALERT,213.51,297.26,59.996,1556768704,"201051344000633","174011545737251",0.00,2.50,0,293.06,298.77,0.0,0.0,0.000,1260421.6,1260421.6,50623,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768754,434836.00
05/01/2019 23:45,2,0.000,ALERT,212.83,297.26,60.006,1556768704,"201051344000955","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1284878.5,1284878.5,26609,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768756,434837.00
05/01/2019 23:45,2,0.000,ALERT,213.06,296.96,60.017,1556768704,"201051344000648","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1275603.4,1275603.4,50073,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768758,434838.00
05/01/2019 23:45,2,0.000,ALERT,213.29,297.57,60.022,1556768704,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1280521.8,1280521.8,50039,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556768760,434839.00
05/01/2019 23:45,2,0.000,ALERT,213.06,298.17,60.006,1556768704,"201051344000569","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1296711.8,1296711.8,18245,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556768761,434840.00
05/01/2019 23:45,2,0.000,ALERT,213.29,297.26,60.054,1556768704,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,83743.9,83743.9,18362,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556768763,434841.00
